Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.2
531906,Ty Canol Way,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.4
531906,Ty Canol Way,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
531906,Ty Canol Way,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
531906,Ty Canol Way,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
531906,Ty Canol Way,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.78
531906,Ty Canol Way,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
531906,Ty Canol Way,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
531906,Ty Canol Way,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,87.2
531906,Ty Canol Way,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.5
531906,Ty Canol Way,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
531906,Ty Canol Way,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
531906,Ty Canol Way,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,32.7
531906,Ty Canol Way,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531906,Ty Canol Way,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531906,Ty Canol Way,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
531906,Ty Canol Way,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
531906,Ty Canol Way,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
531906,Ty Canol Way,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
531906,Ty Canol Way,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
531906,Ty Canol Way,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,90.82
531906,Ty Canol Way,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,72.31
531906,Ty Canol Way,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.48
531906,Ty Canol Way,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,163.9
531906,Ty Canol Way,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.7
531906,Ty Canol Way,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
531906,Ty Canol Way,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.75
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,31.68
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.21
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.36
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,85.2
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,133.9
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.3
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.2
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.48
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.03
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.4
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.94
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,36.69
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.11
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.1
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.6
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.9
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.8
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.15
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.1
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,32.8
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,91.25
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,68.87
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,69.26
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,168.8
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.4
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
531906,Ty Canol Way,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,35.6
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.86
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.82
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,95.2
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,149.1
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.2
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.2
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.57
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.34
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.6
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,33.22
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.58
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.56
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.5
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.6
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.5
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.45
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.23
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.42
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.7
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,32.8
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,103.85
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.86
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.14
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,205.6
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,436.3
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
531906,Ty Canol Way,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.96
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,47.31
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.28
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.14
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,144.4
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,198.4
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.3
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.4
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.24
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.06
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.2
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.68
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.71
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,32.87
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.83
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.81
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.3
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.6
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.8
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.07
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,79.2
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.5
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,32.8
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,124.48
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,65.78
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,78.19
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,267.6
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,521.5
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
531906,Ty Canol Way,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.6
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.64
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,41.5
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.5
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.66
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,119.6
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,174.3
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.7
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.5
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.38
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.92
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.25
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.13
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.18
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.42
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.1
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.3
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.9
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.8
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.08
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.49
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,87.0
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.0
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,32.9
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,113.65
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.07
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,77.95
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,250.4
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,478.1
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
531906,Ty Canol Way,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,30.39
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.46
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.57
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,65.1
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,128.5
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.6
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.5
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.17
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.95
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.4
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,36.6
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.37
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.33
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,155.3
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.1
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.8
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.67
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.61
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,88.4
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.8
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,32.9
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,108.44
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,71.62
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,79.08
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,202.2
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,457.5
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
531906,Ty Canol Way,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,26.32
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,25.31
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.6
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.2
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.0
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.9
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.3
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.41
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.75
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.99
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,46.76
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,35.06
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.21
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,80.1
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,197.3
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.3
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.3
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.75
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.36
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,79.2
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.4
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,32.9
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,112.24
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,81.02
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,75.93
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,204.9
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,475.2
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.3
531906,Ty Canol Way,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,29.87
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.4
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.73
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,73.3
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,126.6
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.5
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.8
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.39
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.66
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.73
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,45.76
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,42.15
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.59
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,85.1
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,192.5
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,183.9
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.5
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.79
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,78.8
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.7
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,32.7
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,116.81
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,82.9
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.18
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,228.7
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,492.7
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.3
531906,Ty Canol Way,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,27.43
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.06
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.54
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.0
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,117.4
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.8
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.1
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.64
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.13
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.82
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,41.5
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,42.45
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.44
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.9
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,175.6
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,181.7
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.5
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.6
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.13
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,97.1
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.5
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,32.6
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,117.16
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,87.5
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,86.24
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,196.9
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,495.2
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,372.3
531906,Ty Canol Way,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.8
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.3
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.03
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,30.87
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.02
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,62.0
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.6
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,132.0
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.2
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.85
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.02
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.9
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,46.31
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,45.01
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,37.13
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,195.5
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,191.6
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.0
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.0
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.96
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.94
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,108.9
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.2
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,32.3
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,120.19
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,97.52
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,85.11
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,192.6
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,508.6
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,414.1
531906,Ty Canol Way,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.6
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.39
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,32.96
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.06
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.3
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.5
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,140.3
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.0
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
