Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.57
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.56
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.52
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.87
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,41.99
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,41.18
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,42.19
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,177.6
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,175.9
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,178.2
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.49
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,87.5
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.6
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,32.0
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,112.44
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,97.3
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,88.16
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,166.2
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,476.3
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,412.1
531906,Ty Canol Way,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.2
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,36.9
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,26.25
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.38
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,73.4
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,157.4
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.2
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.4
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.1
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.41
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.67
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.7
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.48
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,43.26
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,40.4
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,42.17
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,183.1
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,172.0
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,178.4
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.16
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.52
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.1
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.7
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.5
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,31.6
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,127.42
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,95.57
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,102.31
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,191.2
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,538.6
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,404.5
531906,Ty Canol Way,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,433.0
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,36.59
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,28.92
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,30.47
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,69.4
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,157.6
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,123.0
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,129.8
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.65
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.89
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.29
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.61
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,47.41
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,42.56
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,43.42
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,200.6
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,180.7
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,184.2
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.93
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,81.0
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.5
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,31.2
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,129.58
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,97.45
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,101.14
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,197.2
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,547.7
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,412.6
531906,Ty Canol Way,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,428.8
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.51
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,28.12
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,31.17
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.25
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.5
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,120.4
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,132.7
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.7
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.61
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.13
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.78
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,56.65
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,42.52
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,45.59
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.0
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,238.6
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,180.5
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,193.0
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.85
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,79.7
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.0
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,30.8
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,129.23
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,94.15
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,96.17
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,204.4
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,546.2
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,398.8
531906,Ty Canol Way,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,408.3
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.9
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,29.1
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.52
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.3
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.0
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,123.4
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.2
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.77
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.5
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.6
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.5
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.06
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,61.05
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,41.5
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.41
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,106.7
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,257.3
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,177.4
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.0
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.77
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.14
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.3
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,30.4
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,133.49
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,94.21
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,89.88
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,228.0
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,564.4
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,399.7
531906,Ty Canol Way,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.3
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,29.0
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,25.34
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,30.05
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.7
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,124.3
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.5
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,127.8
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.75
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.57
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.38
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,59.81
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,45.18
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.53
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,102.5
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,252.3
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,193.2
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.4
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.78
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.85
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.6
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.9
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,30.1
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,126.33
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,94.44
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,89.3
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,212.8
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,535.5
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,401.6
531906,Ty Canol Way,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.2
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.23
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,29.87
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.68
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,31.07
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.8
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,128.0
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.4
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,131.8
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.28
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.98
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,49.04
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,46.65
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.29
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,75.1
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,208.8
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,198.6
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.9
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.88
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.37
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.3
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,29.7
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,114.35
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,97.34
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,91.77
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,174.2
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,486.2
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,414.1
531906,Ty Canol Way,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.9
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,30.3
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,26.93
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,31.75
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,129.9
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.1
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,135.0
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.7
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.79
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.81
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.3
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,49.38
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,44.97
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,34.15
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,76.0
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,209.8
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,192.3
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.7
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.93
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.69
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.1
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,76.3
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.7
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,29.3
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,120.31
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,102.38
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,90.8
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,187.4
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,511.5
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,436.0
531906,Ty Canol Way,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.1
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,32.81
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,25.12
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,28.27
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,64.0
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,140.7
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.8
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.0
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.94
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.51
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,40.95
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,44.59
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,35.91
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,174.0
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,190.6
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.7
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.52
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.09
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,86.1
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.0
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,28.9
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,117.24
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,94.12
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,89.11
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,190.5
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,498.9
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,401.6
531906,Ty Canol Way,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.8
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.4
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,29.12
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.32
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,33.4
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,57.3
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,125.0
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.5
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,142.3
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.49
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.09
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.52
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.62
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,38.78
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,45.26
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.84
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,164.6
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,193.5
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.8
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.5
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.0
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,28.5
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,101.89
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,94.53
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,91.22
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,153.8
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,434.2
