Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,403.3
531906,Ty Canol Way,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.0
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.64
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,30.58
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,25.99
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,35.82
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,60.9
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,130.8
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.0
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,152.5
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.92
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.98
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.08
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.7
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,39.34
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,44.2
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,39.25
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,166.6
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,189.0
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,168.0
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.93
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.26
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.1
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,28.1
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,104.09
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,95.12
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,95.83
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,143.0
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,442.1
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,404.9
531906,Ty Canol Way,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.0
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.27
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.61
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,31.53
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,31.03
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.5
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,134.0
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,131.6
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.58
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.34
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.73
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.18
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,42.03
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,40.49
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.58
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,177.6
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,173.7
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.9
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.77
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.94
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.67
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,27.8
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,102.99
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,94.28
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,90.62
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,145.7
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,437.4
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,401.5
531906,Ty Canol Way,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,388.0
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.65
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.02
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.82
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.1
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.4
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.5
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.9
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.72
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.54
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.42
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,36.97
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,39.28
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.95
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,156.7
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,170.5
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.3
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.07
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.18
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.88
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.7
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,27.6
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,93.69
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,85.39
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,84.65
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,145.6
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,397.7
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.2
531906,Ty Canol Way,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.4
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.47
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.8
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.61
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.8
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.3
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.5
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.4
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.87
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.02
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,34.02
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.36
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.66
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,144.1
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.5
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.3
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.27
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.35
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,27.5
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,84.72
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.6
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,79.3
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,146.0
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.8
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
531906,Ty Canol Way,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.78
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.22
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.81
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.4
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.3
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.6
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.3
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.96
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.72
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.9
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,37.38
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.18
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.71
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.3
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.2
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.8
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.13
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.88
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,27.4
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,83.91
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,75.56
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,76.86
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,136.0
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.8
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.3
531906,Ty Canol Way,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.78
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.43
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.66
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,59.5
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.9
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.2
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.5
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.93
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,38.11
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.67
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.62
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,162.0
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.3
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.3
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,27.4
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,84.25
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,69.18
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,69.44
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,140.8
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.5
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
531906,Ty Canol Way,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.73
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.05
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.41
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.9
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.4
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.0
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.5
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.45
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.12
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.54
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,45.0
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,39.7
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.3
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,81.0
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,189.7
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,170.1
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.9
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,27.3
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,83.37
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,74.79
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,68.32
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,129.1
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.1
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
531906,Ty Canol Way,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.83
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.19
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.8
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.0
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.5
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.5
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.54
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.36
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.99
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,40.81
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,39.93
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.68
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,71.7
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,172.9
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,170.9
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.6
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,27.2
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,80.64
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,75.06
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.39
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.8
531906,Ty Canol Way,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.78
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.68
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.83
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.8
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.2
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.1
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.7
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.24
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.36
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,35.9
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,37.39
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.14
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.1
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,152.2
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,160.4
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.7
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,27.1
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,84.46
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,72.19
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.26
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,146.7
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.2
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
531906,Ty Canol Way,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.78
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.12
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.83
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.0
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.6
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.5
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.2
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.52
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.64
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,34.8
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.96
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.39
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,147.4
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.8
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.6
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
