Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,27.2
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,82.87
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.5
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.88
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,144.6
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.4
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
531906,Ty Canol Way,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.96
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.57
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.89
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.7
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.8
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.8
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.2
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.66
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.99
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.33
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.77
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.51
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.5
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.2
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.7
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,27.2
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,78.14
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,63.9
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.59
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,132.2
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
531906,Ty Canol Way,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.34
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.18
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.13
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.2
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.6
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.1
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.36
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.45
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.47
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.54
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.15
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.9
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.5
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.6
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.59
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,27.3
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,73.73
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,71.2
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,64.47
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
531906,Ty Canol Way,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.66
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,25.94
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.41
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.3
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.9
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.3
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.47
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.7
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.21
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,39.25
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.48
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.6
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.7
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,167.2
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.9
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.67
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,27.2
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,73.89
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,78.92
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,57.91
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.3
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
531906,Ty Canol Way,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.43
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.05
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.52
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.2
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.3
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.9
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.92
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.59
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.86
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.75
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.5
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.25
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.1
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.6
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.1
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.4
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.24
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,27.2
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,64.33
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,70.14
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,58.5
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
531906,Ty Canol Way,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.9
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.93
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.54
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.1
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.9
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.43
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.58
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.84
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.9
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.8
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.6
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.6
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.43
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,27.3
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,57.89
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,63.13
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.69
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
531906,Ty Canol Way,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.98
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.46
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.24
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.1
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.6
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.74
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.64
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.39
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.5
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.93
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.77
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.4
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.6
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.6
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,27.4
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.43
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,59.96
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,59.39
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
531906,Ty Canol Way,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.74
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.31
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.74
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.1
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.3
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.6
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.39
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.5
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.97
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.33
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.1
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.48
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.59
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.7
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.4
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.5
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.7
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,27.4
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,59.29
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,58.36
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,75.84
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,139.3
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
531906,Ty Canol Way,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.93
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.65
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.89
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.6
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.3
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.06
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.78
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.03
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.69
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.51
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.0
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.6
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.8
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.68
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.21
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,27.3
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,55.8
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,63.35
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,71.22
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
531906,Ty Canol Way,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.85
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.64
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.85
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.4
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.8
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.86
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.24
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.93
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.83
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.33
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.43
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.56
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.3
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.4
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.42
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,27.3
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,55.46
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,59.7
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.84
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
531906,Ty Canol Way,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.65
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.51
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.8
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.79
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.9
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.3
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.57
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.49
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.74
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.56
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.21
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.33
