Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.2
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.5
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,27.3
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,54.3
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.77
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.82
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
531906,Ty Canol Way,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.19
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.79
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.4
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.4
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.06
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.15
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.61
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.88
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.32
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.32
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.6
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.4
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,27.4
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,55.03
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.16
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.03
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
531906,Ty Canol Way,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.33
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.53
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.79
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.9
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.5
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.71
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.22
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.32
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.51
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.1
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.3
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.3
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.36
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,27.4
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,53.73
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,50.91
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,58.65
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
531906,Ty Canol Way,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.94
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.8
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.87
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.0
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.6
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.64
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.34
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.81
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.35
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.13
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.96
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.06
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.1
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,27.4
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,54.94
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.79
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,64.3
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
531906,Ty Canol Way,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.97
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.39
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,28.22
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.5
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.4
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.0
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.2
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.29
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.51
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.75
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.64
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.13
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.77
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.3
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.1
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.2
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,27.3
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,56.79
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,59.65
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,76.48
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,146.5
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
531906,Ty Canol Way,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.43
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.02
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.58
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,64.0
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.0
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.7
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.3
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.99
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.28
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.64
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.22
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.2
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.1
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.1
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.27
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,27.1
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,63.81
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,59.71
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,67.02
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
531906,Ty Canol Way,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.03
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.23
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.9
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.7
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.0
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.2
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.05
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.82
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.17
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,36.58
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.68
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.16
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,75.5
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,152.8
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.6
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,27.0
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,80.92
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,60.65
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.53
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.6
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
531906,Ty Canol Way,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.99
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.06
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.74
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.9
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.7
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.4
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.45
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.02
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.59
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.95
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.53
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.91
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.8
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.9
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.7
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,26.9
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,70.11
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,60.63
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,73.33
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
531906,Ty Canol Way,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.78
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.48
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.46
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.8
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.1
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.29
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.01
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.64
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.9
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.75
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.55
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.8
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.3
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,26.8
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,70.46
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.45
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,64.14
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
531906,Ty Canol Way,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.34
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.94
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.78
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.1
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.4
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.6
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.7
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.97
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.2
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.0
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.67
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.77
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.97
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.32
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.2
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.7
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,26.7
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,76.96
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.73
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.6
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.4
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
531906,Ty Canol Way,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.52
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.14
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.57
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.4
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.2
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.7
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
