Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.8
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.07
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.8
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.1
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.34
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.72
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.63
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.1
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.7
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.4
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.49
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,26.5
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,86.52
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,64.16
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,62.82
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,139.6
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.8
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
531906,Ty Canol Way,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.07
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.26
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.88
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.4
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.6
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.5
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.52
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.45
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.37
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.48
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.91
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.9
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.5
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.77
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,26.5
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,67.06
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,57.93
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.24
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
531906,Ty Canol Way,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.4
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.42
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.91
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.0
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.9
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.2
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.44
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.77
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.49
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.74
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.3
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.34
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.7
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.87
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.89
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,26.4
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,72.44
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,56.64
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.91
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.3
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
531906,Ty Canol Way,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.92
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.48
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.1
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.1
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.7
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.3
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.71
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.97
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.84
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.93
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.79
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.0
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.6
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.04
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,26.4
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,68.77
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,64.17
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
531906,Ty Canol Way,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.03
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.48
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.07
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.17
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.8
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.1
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.7
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.1
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.61
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.37
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.22
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.51
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.81
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.97
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.2
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.5
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.02
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,26.3
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,74.87
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,63.29
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.23
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.3
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
531906,Ty Canol Way,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.23
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.73
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.78
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.3
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.8
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.4
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.78
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.29
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.28
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.75
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.0
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.75
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.5
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.9
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.53
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.71
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,26.2
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,68.69
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,66.08
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.8
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.4
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
531906,Ty Canol Way,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.83
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.8
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.8
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.6
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.5
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.2
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.26
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.38
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.2
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.34
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.1
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.5
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.2
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,26.1
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,75.65
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,62.23
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.53
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
531906,Ty Canol Way,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.97
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.68
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.11
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.4
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.1
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.8
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.67
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.5
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.84
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.84
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.3
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.18
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.04
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.94
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.3
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.9
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.2
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.6
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.26
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,26.0
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,79.77
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,67.05
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.74
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.5
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
531906,Ty Canol Way,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.91
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.23
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.59
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.1
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.8
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.7
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.09
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.27
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.72
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.69
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.93
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,77.6
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.9
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.1
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.28
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,25.9
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,66.14
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,69.01
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.3
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
531906,Ty Canol Way,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.04
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.73
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.19
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,62.0
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.5
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.7
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.67
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.12
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.38
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.31
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.66
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.67
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.7
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.8
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.87
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,25.8
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,76.95
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,57.69
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.97
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,160.7
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
