Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
531906,Ty Canol Way,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.7
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.73
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.65
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.0
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.9
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.8
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.78
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.78
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.74
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.87
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.21
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.3
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.04
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,25.8
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,75.26
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,51.92
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.17
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,133.3
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
531906,Ty Canol Way,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.86
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.86
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.66
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.4
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.6
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.03
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.91
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.99
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.59
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.91
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.97
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.62
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.5
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.71
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,25.7
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,66.39
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,54.3
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.86
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
531906,Ty Canol Way,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.82
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.5
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.37
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.07
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.5
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.89
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.44
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.44
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.16
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.96
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.22
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.6
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.5
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.39
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,25.6
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,59.93
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.3
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.77
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
531906,Ty Canol Way,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.96
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.08
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.76
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.5
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.1
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.07
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.91
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.64
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.73
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.64
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.76
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.6
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.5
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.75
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,25.5
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.39
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
531906,Ty Canol Way,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.84
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.02
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.04
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.6
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.4
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.09
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.37
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.09
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.47
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.68
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.78
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.23
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.07
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.9
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.5
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.1
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.73
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,25.5
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,70.72
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.2
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.78
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
531906,Ty Canol Way,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.23
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.4
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.7
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.7
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.0
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.49
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.77
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.9
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.68
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.61
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.36
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.2
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.36
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.2
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.2
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.51
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,25.4
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,61.87
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,62.84
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.43
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
531906,Ty Canol Way,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.85
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.53
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.95
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.0
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.5
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.3
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.41
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.63
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.41
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.6
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.62
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.93
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.9
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.13
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.0
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.1
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.6
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,25.3
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,65.36
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.51
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
531906,Ty Canol Way,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.2
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.38
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.98
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.8
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.7
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.8
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.04
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.03
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.74
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.5
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.5
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.24
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.7
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.9
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.81
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,25.3
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,65.55
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,59.84
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.22
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
531906,Ty Canol Way,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.54
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.75
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.79
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.7
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.4
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.6
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.05
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.48
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.77
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.24
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.07
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.18
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.83
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.2
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.82
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,25.2
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,66.91
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.79
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.97
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
531906,Ty Canol Way,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.82
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.19
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.89
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.2
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.9
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.2
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.12
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.87
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.59
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.82
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.7
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.04
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.7
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.6
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.77
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,25.1
