Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,73.05
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.25
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.89
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
531906,Ty Canol Way,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.79
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,25.07
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.15
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.1
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.0
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.4
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.0
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.13
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.96
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.38
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.49
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.09
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.83
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.59
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.1
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.4
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.9
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.6
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,25.0
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,74.44
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,61.52
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,59.88
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
531906,Ty Canol Way,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.75
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.02
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.96
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.1
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.9
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.9
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.95
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.47
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.5
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.3
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.16
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.85
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.45
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.53
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.0
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.8
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.8
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.56
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.9
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.0
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,24.9
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,68.9
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,74.26
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,63.79
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
531906,Ty Canol Way,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.98
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.88
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.18
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.2
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.5
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.05
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.14
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.62
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.24
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.38
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.1
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.1
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.8
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.09
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.2
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.0
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,24.9
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,69.75
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.92
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,62.66
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
531906,Ty Canol Way,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.85
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.84
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.18
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.4
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.4
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.0
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.8
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.15
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.76
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.84
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.39
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.82
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.1
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.7
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.6
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.01
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.9
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,24.9
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,65.78
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.86
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,66.32
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
531906,Ty Canol Way,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.44
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.54
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.74
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.4
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.0
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.3
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.39
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.68
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.22
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.11
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.6
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.6
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.2
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.8
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.65
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.2
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.8
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,24.8
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,74.32
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,59.08
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,65.98
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
531906,Ty Canol Way,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.5
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.88
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.24
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.9
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.1
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.6
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.6
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.17
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.35
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.37
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.18
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.6
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.9
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.9
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.4
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.78
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.56
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,83.9
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.0
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,24.6
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,84.38
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,65.26
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,74.57
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,137.0
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.7
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
531906,Ty Canol Way,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.31
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.03
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,33.79
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,88.5
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.6
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.3
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,145.4
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.54
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.38
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.76
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.36
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.6
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.86
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.0
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.6
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.09
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.13
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.06
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.2
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,24.4
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,74.31
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,67.7
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,85.09
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,132.9
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
531906,Ty Canol Way,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.3
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.19
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.01
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,36.26
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,73.3
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.2
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.9
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,153.6
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.09
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.34
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.7
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.94
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.31
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.12
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.44
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.1
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.2
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.17
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,95.9
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.3
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,24.2
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,87.76
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,76.22
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,83.01
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,373.1
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.2
531906,Ty Canol Way,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.6
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.79
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.58
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.83
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.8
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.9
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.2
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.25
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.46
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.25
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.49
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.46
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.7
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.6
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.8
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.2
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,88.6
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.1
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,24.0
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,88.16
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,71.62
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,68.05
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,130.4
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,375.0
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
531906,Ty Canol Way,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.1
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,29.01
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.53
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,72.3
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.7
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,124.2
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.84
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.18
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.0
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,38.49
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.05
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.44
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.7
