Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,163.6
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.5
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.9
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.56
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,88.2
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.3
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,23.9
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,95.46
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,79.45
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.21
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,184.6
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,405.0
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.7
531906,Ty Canol Way,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.67
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.54
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.84
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.57
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.47
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.39
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.55
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.66
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.2
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.8
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.8
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,79.8
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.0
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,23.8
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,76.56
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,52.01
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.82
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,148.9
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
531906,Ty Canol Way,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.65
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.05
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.09
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.97
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.2
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.0
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.7
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.35
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.27
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.9
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.67
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.55
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.3
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.8
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.9
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.38
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.3
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.9
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,23.7
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,79.48
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,56.48
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,56.99
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,143.1
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.8
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
531906,Ty Canol Way,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.35
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.91
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.72
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.24
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.65
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.1
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.5
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.41
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.26
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.6
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.5
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.64
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.59
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.0
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.9
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.35
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.0
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,23.6
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,79.99
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,54.36
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,59.26
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,144.4
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
531906,Ty Canol Way,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.77
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.5
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.15
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.8
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.4
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.76
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.13
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.55
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.57
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.75
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.1
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.5
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.98
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.45
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,23.6
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,72.34
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.03
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.45
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.4
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
531906,Ty Canol Way,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.81
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.08
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.66
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.1
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.4
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.5
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.41
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.88
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.89
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.25
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.34
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.6
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.3
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.39
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.29
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.5
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.3
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,23.7
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,69.22
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,51.27
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.37
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
531906,Ty Canol Way,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.94
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.07
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.49
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.83
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.3
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.27
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.41
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.53
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.26
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.97
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.58
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.1
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.9
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.68
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.63
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,80.3
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.9
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,23.8
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,66.28
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.35
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
531906,Ty Canol Way,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.88
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.63
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.61
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.59
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.4
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.9
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.93
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.72
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.09
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.36
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.54
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.1
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.69
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.5
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.7
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,23.9
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,72.05
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,51.25
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.38
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,149.4
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
531906,Ty Canol Way,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.72
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.99
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.56
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.37
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.24
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.56
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.81
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.13
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.74
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.85
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.15
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.7
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.8
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,24.0
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,63.63
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.62
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.36
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
531906,Ty Canol Way,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.69
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.11
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.63
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.54
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.98
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.76
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.99
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.76
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.65
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.34
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.88
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.5
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.82
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.3
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,24.1
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,52.9
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,47.3
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.22
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
531906,Ty Canol Way,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.72
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.79
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.31
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.11
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
