Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.73
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.24
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.64
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.91
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.46
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.35
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,24.3
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,51.93
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.61
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.62
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
531906,Ty Canol Way,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.69
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.95
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.91
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.83
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.76
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.92
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.43
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.08
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.18
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.76
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,24.5
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,51.95
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.57
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.79
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
531906,Ty Canol Way,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.05
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.77
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.38
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.02
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.56
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,24.6
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,47.15
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.83
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.92
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
531906,Ty Canol Way,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.11
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.14
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.35
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.79
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.11
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.61
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.53
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,24.8
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,45.9
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.9
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
531906,Ty Canol Way,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.06
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.7
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.7
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.0
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.33
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.1
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.58
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.82
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,77.4
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.5
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,25.0
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,48.65
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.22
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.6
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
531906,Ty Canol Way,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.43
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.31
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.58
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.04
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.6
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.9
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.16
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.4
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.7
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,25.2
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,47.57
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,39.37
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.68
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
531906,Ty Canol Way,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.33
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.49
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.97
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.8
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.4
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.95
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.71
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.23
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.05
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.43
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.5
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,25.3
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,48.11
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,40.43
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.73
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
531906,Ty Canol Way,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.08
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.31
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.19
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.7
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.34
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.6
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.53
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.58
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.05
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,81.8
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.0
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,25.5
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,52.73
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,41.04
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.09
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
531906,Ty Canol Way,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.15
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.08
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.91
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.07
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.2
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.22
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.78
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.82
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.24
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.55
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,82.5
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.5
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,25.7
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,54.09
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,42.47
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.39
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
531906,Ty Canol Way,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.29
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.4
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.97
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.44
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.7
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.22
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.79
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.11
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.13
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,80.1
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.0
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,25.9
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,51.07
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,40.88
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.49
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
531906,Ty Canol Way,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
