Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.15
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.91
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.75
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.46
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.94
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.1
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.28
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.51
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.48
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.63
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.03
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.6
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.4
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,26.1
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,49.55
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.4
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.44
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
531906,Ty Canol Way,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.63
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.17
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.61
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.8
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.3
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.74
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.54
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.27
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.99
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.6
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.2
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,26.2
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,49.69
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,40.57
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.12
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
531906,Ty Canol Way,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.45
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.44
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.14
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.31
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.08
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.45
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.36
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.93
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.69
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,85.3
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.3
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,26.4
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,52.43
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,41.23
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.92
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
531906,Ty Canol Way,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.22
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.01
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.89
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.6
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.4
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.33
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.26
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.3
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.3
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.16
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,79.7
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.9
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,26.6
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,52.12
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.8
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.37
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
531906,Ty Canol Way,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.65
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.1
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.19
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.2
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.33
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.91
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.96
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.68
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.7
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.1
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,26.8
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,52.09
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,42.83
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.99
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
531906,Ty Canol Way,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.65
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.99
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.24
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.27
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.7
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.44
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.55
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.42
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.69
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,79.0
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.2
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,27.0
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,51.7
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,43.54
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.97
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
531906,Ty Canol Way,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.52
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.14
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.53
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.38
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.4
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.14
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.28
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.53
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.13
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.18
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.7
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.5
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,27.2
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,49.89
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,44.36
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.94
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
531906,Ty Canol Way,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.33
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.64
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.81
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.69
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.9
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.95
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.27
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.76
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.59
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.69
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,79.8
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.5
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,27.4
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,53.62
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,44.57
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.28
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
531906,Ty Canol Way,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.51
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.75
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.5
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.7
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.76
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.21
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.78
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.89
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.49
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,84.7
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.7
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,27.7
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,52.43
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,44.92
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.61
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
531906,Ty Canol Way,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.16
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.97
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.51
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.39
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.81
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.91
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.75
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.15
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,86.6
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.8
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,27.9
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
