Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,53.32
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.92
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.75
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
531906,Ty Canol Way,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.12
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.89
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.54
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.3
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.0
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.11
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.06
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.51
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.83
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,96.1
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.6
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,28.1
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,56.72
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,43.75
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.75
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
531906,Ty Canol Way,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.8
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.46
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.4
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.53
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.78
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.93
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.27
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.18
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,101.4
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.2
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,28.4
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,55.7
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,46.2
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.27
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
531906,Ty Canol Way,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.69
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.27
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.26
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.2
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.67
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.42
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.17
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.56
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.21
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,112.0
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.7
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,28.6
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,61.05
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,45.43
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.37
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
531906,Ty Canol Way,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.92
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.3
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.41
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.86
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.3
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.41
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.48
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.11
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.15
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.5
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,109.3
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.8
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,28.8
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,59.29
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.75
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.69
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
531906,Ty Canol Way,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.79
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.94
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.8
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.68
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.06
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.8
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.25
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.33
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.74
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.01
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.35
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.76
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,90.7
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.9
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,29.0
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,56.32
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,43.72
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.87
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
531906,Ty Canol Way,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.64
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.89
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.52
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.72
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.14
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.1
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.28
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.74
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.79
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.9
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.4
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,29.3
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,47.51
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.09
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.15
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
531906,Ty Canol Way,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.84
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.07
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.75
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.62
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.28
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.47
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.62
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.42
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.28
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.0
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.5
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,29.5
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,49.62
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.57
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
531906,Ty Canol Way,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.76
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.49
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.94
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.09
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.9
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.17
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.39
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.22
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.6
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,79.3
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.8
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,29.8
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,51.78
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.57
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.95
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
531906,Ty Canol Way,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.61
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.7
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.31
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.8
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.32
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.68
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.43
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.46
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,30.1
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,43.95
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.57
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.14
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
531906,Ty Canol Way,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.55
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.16
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.55
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.67
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.35
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.4
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.27
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.48
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
