Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.36
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.11
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,30.4
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,44.8
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.3
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.02
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
531906,Ty Canol Way,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.98
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.38
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.52
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.21
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.8
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.94
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.01
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.97
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,30.6
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,44.35
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.14
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.27
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
531906,Ty Canol Way,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.63
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.4
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.37
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.68
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.8
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.93
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.39
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,30.9
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,44.88
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.84
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.76
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
531906,Ty Canol Way,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.45
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.48
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.21
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.16
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.9
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.78
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.98
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.47
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.24
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.8
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.1
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,31.2
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,50.1
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.42
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.76
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
531906,Ty Canol Way,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.12
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.37
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.8
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.02
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.02
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.4
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.03
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.82
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.26
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.6
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,31.5
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,49.56
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.08
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.75
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
531906,Ty Canol Way,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.53
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.06
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.66
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.1
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.22
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.71
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.04
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.22
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.3
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,31.8
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,49.14
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.01
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.3
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
531906,Ty Canol Way,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.69
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.16
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.56
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.9
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.28
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.83
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.1
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.05
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.27
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.5
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,32.1
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,50.32
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.12
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.41
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
531906,Ty Canol Way,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.84
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.89
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.36
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.95
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.03
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.88
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.36
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.45
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.91
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.8
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,32.3
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,51.3
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.54
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.91
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
531906,Ty Canol Way,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.57
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.82
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.33
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.02
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.55
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.13
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,35.8
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,50.57
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.95
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.05
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
531906,Ty Canol Way,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.88
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.51
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.6
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.01
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.75
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.98
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.56
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.29
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.86
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,36.1
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,49.84
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.34
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.53
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
531906,Ty Canol Way,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.83
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.87
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.57
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.9
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
