Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.21
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.48
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.37
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.78
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.54
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.75
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,36.5
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,52.67
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.59
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.53
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
531906,Ty Canol Way,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.42
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.22
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.67
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.07
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.2
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.3
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.4
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.63
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.56
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.08
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.59
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.91
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,36.7
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,51.67
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.02
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.15
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
531906,Ty Canol Way,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.82
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.65
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.75
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.7
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.33
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.83
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.11
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.38
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.24
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.8
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.71
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,36.9
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,56.34
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.2
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.59
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
531906,Ty Canol Way,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.79
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.12
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.22
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.3
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.84
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.18
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.3
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.67
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.57
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.92
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,37.2
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,57.07
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.79
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.8
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
531906,Ty Canol Way,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.56
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.62
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.27
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.0
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.3
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.4
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.61
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.15
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.26
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.8
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.66
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.08
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.34
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.83
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,37.4
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,60.11
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.91
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,48.09
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
531906,Ty Canol Way,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.61
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.25
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.22
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.6
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.3
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.1
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.02
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.77
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.69
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.67
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.01
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.8
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.61
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.96
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,37.6
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,60.83
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.48
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,49.02
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
531906,Ty Canol Way,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.36
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.86
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.83
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.1
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.63
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.12
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.4
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.49
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.4
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.3
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.9
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.44
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.66
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,37.8
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,64.3
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.16
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,51.54
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
531906,Ty Canol Way,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.95
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.07
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.44
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.7
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.51
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.11
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.92
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.46
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.5
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.1
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.46
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,38.0
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,65.97
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.2
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.95
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,134.6
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
531906,Ty Canol Way,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.71
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.71
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.37
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.4
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.8
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.22
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.48
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.52
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.41
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.53
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.3
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.67
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.44
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.9
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,38.2
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,72.52
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.58
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.94
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,151.6
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
531906,Ty Canol Way,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.41
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.37
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.6
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.0
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.6
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.2
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.2
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.02
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.84
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.03
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.67
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.6
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.2
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.32
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,38.4
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,75.19
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.41
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,55.35
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,156.8
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.4
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
531906,Ty Canol Way,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
