Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.83
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.06
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.66
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.2
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.03
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.37
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.77
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.53
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.0
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.17
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.7
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.9
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,38.7
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,68.9
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.57
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.15
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,145.4
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
531906,Ty Canol Way,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.83
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.35
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.34
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.4
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.6
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.7
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.6
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.93
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.43
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.75
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.38
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.73
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.7
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.7
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.8
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.74
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,38.9
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,70.09
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.99
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.09
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,148.5
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
531906,Ty Canol Way,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.63
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.01
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.68
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.43
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.1
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.6
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.7
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.8
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.05
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.56
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.48
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.08
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.08
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.0
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.9
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.62
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.59
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,39.1
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,72.5
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.73
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.33
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,149.1
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
531906,Ty Canol Way,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.42
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.74
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.28
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.66
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.8
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.2
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.8
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.02
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.54
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.51
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.91
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.33
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.1
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.4
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.74
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,39.3
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,77.08
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,57.54
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.74
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,159.9
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.3
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
531906,Ty Canol Way,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.95
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,37.02
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.89
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.98
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,96.2
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,155.6
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.2
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.5
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.71
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.89
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.39
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.11
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.08
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.9
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.9
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.2
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.96
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.72
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,39.5
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,90.39
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.66
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.01
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,193.1
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.0
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
531906,Ty Canol Way,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.28
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.36
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.94
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.4
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.8
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.0
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.67
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.73
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.42
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.54
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,35.67
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.92
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.5
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,148.7
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.0
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.0
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.55
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.3
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,39.7
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,83.42
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,67.02
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.72
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,162.6
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.3
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
531906,Ty Canol Way,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.84
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.01
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.7
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.5
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.2
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.8
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.75
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.83
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.79
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.98
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.58
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.8
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.7
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.8
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.51
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,39.9
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,78.61
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,63.96
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.03
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,150.1
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
531906,Ty Canol Way,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.85
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.62
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.42
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.1
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.7
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.8
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.03
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.5
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.73
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.93
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.84
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.48
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.9
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.39
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.6
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.2
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.9
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.58
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,40.1
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,74.17
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,74.71
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.35
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,156.2
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
531906,Ty Canol Way,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.95
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.31
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.94
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.5
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.9
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.1
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.34
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.0
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.18
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.57
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.4
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.13
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.35
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.5
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.6
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.3
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.93
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.16
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,40.3
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,83.85
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,72.57
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.11
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,160.6
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.6
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.8
531906,Ty Canol Way,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.08
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.28
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.97
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.32
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.6
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.6
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.8
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.65
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.01
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.42
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.54
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.95
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.61
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.8
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.9
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.6
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,40.5
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
