Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,76.88
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,74.56
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.09
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,148.3
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.1
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
531906,Ty Canol Way,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.59
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.02
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.27
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.7
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.5
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.0
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.9
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.68
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,34.51
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.34
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.4
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.5
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.1
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.5
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.5
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.41
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,40.7
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,84.3
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,69.56
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.45
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,157.1
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.2
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
531906,Ty Canol Way,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.37
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.13
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.38
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.7
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.6
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.5
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.9
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.76
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.18
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,43.78
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.15
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.83
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.4
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,182.3
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.4
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.9
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.2
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,40.8
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,89.36
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,74.85
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.32
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,162.8
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,375.6
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
531906,Ty Canol Way,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.53
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,25.57
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.04
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.7
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.4
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.7
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.3
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.43
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.46
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,34.76
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.72
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.87
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.0
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.0
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.7
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.44
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,40.9
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,80.16
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,72.84
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.06
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,148.7
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.4
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
531906,Ty Canol Way,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,26.46
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,25.09
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.0
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.6
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.1
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.0
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.6
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.89
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.85
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.49
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,39.88
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.64
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.52
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,165.7
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.5
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.2
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.59
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.36
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,41.0
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,88.59
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,77.96
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.92
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,158.8
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.7
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.7
531906,Ty Canol Way,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,27.16
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,23.89
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.57
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,57.7
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.8
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.4
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.7
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.99
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,37.96
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.57
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.75
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.3
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.1
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.5
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.55
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.22
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,41.1
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,85.78
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,79.1
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,77.13
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,143.7
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.9
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
531906,Ty Canol Way,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,33.81
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,33.83
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.42
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,81.9
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,141.4
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,141.4
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.9
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.66
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.01
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.57
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.99
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,37.14
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,37.91
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,38.5
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,155.6
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,160.7
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,162.1
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.94
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.96
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,41.0
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,98.54
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,90.54
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,80.22
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,151.0
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.6
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,379.7
531906,Ty Canol Way,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.2
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,34.62
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,30.47
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.24
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,85.8
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,145.6
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,129.7
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.6
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.75
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.42
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.22
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,38.74
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.54
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.03
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,163.1
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.8
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.9
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.46
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,40.9
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,101.57
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,80.3
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,75.35
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,176.4
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,428.0
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
531906,Ty Canol Way,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,39.6
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,33.0
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.05
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,87.5
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,166.7
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,138.3
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.0
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.15
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.4
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.33
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,43.51
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.62
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.34
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.8
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,183.3
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.5
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.4
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.98
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,40.8
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,109.23
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,85.44
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,77.38
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,191.8
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,460.2
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.3
531906,Ty Canol Way,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,46.32
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,29.47
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.86
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,128.1
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,194.8
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,128.0
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.2
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.51
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.23
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.3
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.29
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.18
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,38.47
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.64
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,39.69
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,162.6
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.2
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,168.7
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.77
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,40.7
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,111.07
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,79.44
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,94.77
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,187.7
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,468.8
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
531906,Ty Canol Way,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,401.6
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,34.49
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.33
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.6
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,87.3
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,147.0
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.4
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.3
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.85
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.32
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.78
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,37.72
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.93
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.77
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.3
