Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.9
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.2
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.95
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.15
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.44
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.7
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,40.7
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,100.22
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,70.8
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,89.13
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,184.3
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,426.8
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
531906,Ty Canol Way,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.3
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,29.8
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.35
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.78
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.2
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,126.6
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.7
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.6
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.06
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.68
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.83
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,41.93
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,37.84
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.5
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.5
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,176.9
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,161.5
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.0
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.44
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.39
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.3
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.2
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,40.6
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,110.23
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,76.99
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,90.35
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,186.4
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,465.0
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
531906,Ty Canol Way,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.2
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,34.27
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,24.9
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.96
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,72.2
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,144.2
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.6
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.9
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.41
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.07
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.71
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,41.09
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.9
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.68
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.4
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,172.5
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.1
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.7
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.15
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.5
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.8
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,40.5
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,112.92
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,77.88
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,80.58
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,204.1
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,473.5
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.6
531906,Ty Canol Way,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,32.99
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,27.63
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,27.93
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,61.8
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,139.9
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,116.6
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.8
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.85
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.39
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.39
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.5
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.36
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,46.83
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.79
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.6
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,79.0
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,197.5
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.4
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.7
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.12
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.7
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,40.4
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,109.8
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,90.51
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,83.89
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,179.8
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,462.5
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,382.9
531906,Ty Canol Way,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.3
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.12
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,29.92
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,32.84
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.7
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.8
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,126.6
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,138.7
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.95
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.26
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.84
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,54.66
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,37.42
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.35
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,98.5
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,228.8
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.3
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.0
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.08
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.47
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,40.2
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,107.81
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,89.98
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,85.9
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,167.8
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,453.6
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.3
531906,Ty Canol Way,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.4
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,28.06
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,28.76
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.77
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,118.8
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,122.2
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.7
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.4
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.19
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.43
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.35
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,56.33
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,39.82
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,37.88
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,91.0
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,235.9
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,169.5
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,160.9
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.21
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.58
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,40.0
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,114.01
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,96.36
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,86.95
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,176.7
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,479.1
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,405.8
531906,Ty Canol Way,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.6
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.98
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,27.19
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,28.13
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.39
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.4
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.3
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.5
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.1
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.88
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.51
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.46
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,65.64
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,40.13
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,38.2
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,118.6
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,274.9
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,170.7
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,162.2
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.11
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,39.6
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,122.62
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,91.32
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,89.06
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,201.6
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,516.8
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.5
531906,Ty Canol Way,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.0
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.49
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,28.01
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,27.85
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.73
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,119.8
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,118.1
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.8
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.49
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.7
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.3
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.95
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.4
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,58.2
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,41.8
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.96
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,111.1
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,244.4
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,178.9
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.1
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.3
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.01
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.27
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,39.4
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,118.71
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,91.15
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,92.65
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,190.8
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,500.2
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,385.7
531906,Ty Canol Way,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,393.6
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.45
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,30.15
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.5
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,31.59
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.9
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,128.7
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.2
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,133.5
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.76
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.57
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.1
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.8
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.9
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.79
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.48
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,52.2
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,38.83
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.12
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,93.9
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,220.0
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,166.0
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.9
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.56
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,39.1
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,120.98
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,85.35
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,93.41
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,199.2
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,511.3
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.3
531906,Ty Canol Way,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,397.6
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.11
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,36.06
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,27.47
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,27.79
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,70.9
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,152.4
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,116.9
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.0
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.02
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.4
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.19
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,46.43
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,36.41
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.49
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,81.6
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,196.9
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.2
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.1
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.39
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,38.9
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,112.78
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,88.14
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,82.77
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,190.3
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,476.5
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,374.1
531906,Ty Canol Way,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.3
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,32.35
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,27.18
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.96
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.9
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,137.3
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.0
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.9
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
