Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.4
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.99
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.04
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.37
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,45.15
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.51
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.8
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,76.3
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,190.9
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.4
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.2
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.53
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,38.8
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,106.95
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,80.14
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,86.28
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,184.4
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,452.7
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.8
531906,Ty Canol Way,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.5
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.06
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,33.53
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,28.95
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.28
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,66.9
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,141.8
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,121.4
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.3
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.05
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.78
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.95
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.73
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.66
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.72
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,47.03
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,36.3
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,39.17
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.3
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,197.9
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.9
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,166.5
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.31
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,38.5
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,111.3
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,86.22
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,96.72
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,178.3
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,468.3
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.3
531906,Ty Canol Way,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.7
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,34.5
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,28.47
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.97
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,79.3
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,147.0
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,121.0
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.2
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.98
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.44
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.56
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.9
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.1
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.3
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,52.34
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,46.79
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,36.88
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,76.6
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,221.4
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,200.0
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.9
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.96
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.51
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,38.2
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,117.78
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,101.78
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,86.92
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,185.7
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,499.9
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,432.4
531906,Ty Canol Way,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.4
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,39.12
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,26.86
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.28
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,89.9
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,166.6
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.5
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.0
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.22
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.2
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.15
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,45.21
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,46.2
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,38.42
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,192.0
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,197.6
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.8
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.25
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,37.9
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,113.8
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,96.54
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,82.27
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,184.7
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,483.3
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,410.4
531906,Ty Canol Way,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,42.59
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.03
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.63
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,115.5
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,180.5
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.1
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.4
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.45
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.85
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.7
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.48
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.26
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,37.15
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,44.28
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,41.96
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.7
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.8
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,189.0
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,179.1
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.05
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.26
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,37.7
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,111.45
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,83.91
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,87.94
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,177.3
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,473.8
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.7
531906,Ty Canol Way,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.6
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,34.24
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.05
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.98
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,86.0
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,147.5
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.7
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.8
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.31
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.29
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.3
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.49
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,43.42
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,44.21
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.69
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,183.4
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,188.1
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.1
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.31
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,37.6
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,107.29
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,86.72
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,77.8
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,170.8
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,453.4
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.0
531906,Ty Canol Way,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.1
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,30.64
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.73
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.32
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,72.6
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,131.2
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.4
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.8
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.4
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.64
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.5
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.1
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.63
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,41.96
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,40.43
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,35.52
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,176.8
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,173.3
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.5
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.8
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,37.5
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,101.8
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,86.68
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,79.23
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,159.7
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,429.9
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.8
531906,Ty Canol Way,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,34.19
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.34
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.45
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,88.6
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,145.3
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.6
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.6
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.58
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.25
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.7
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.88
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,42.33
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,38.57
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.71
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.1
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,178.4
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,164.2
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.9
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.98
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,37.5
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,103.0
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,84.14
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,76.88
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,167.7
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,435.0
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.0
531906,Ty Canol Way,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,29.04
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.09
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.92
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.0
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,122.8
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.0
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.5
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.71
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.72
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.11
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,45.16
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,40.9
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,38.2
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,190.1
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,173.5
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.9
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.84
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,37.3
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,99.19
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,90.55
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,81.25
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,144.8
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,418.6
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.2
531906,Ty Canol Way,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.1
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,29.92
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.87
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.33
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,64.3
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,126.4
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.3
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.3
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.24
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.61
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.58
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.63
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,43.8
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,37.83
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.79
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,183.0
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,160.6
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.4
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,37.2
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,95.87
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,88.41
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,77.21
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,139.4
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,402.2
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,372.2
