Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.83
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,29.37
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.15
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.37
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,69.7
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,124.2
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.2
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.9
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.07
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.03
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.55
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,44.19
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.45
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.58
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.5
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,185.8
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.0
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.0
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,37.0
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,96.1
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,71.43
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,69.77
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,159.0
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,404.8
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
531906,Ty Canol Way,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.64
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.98
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.79
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.3
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.1
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.7
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.8
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.34
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.31
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.23
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,41.13
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,38.75
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.8
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,175.1
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.7
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.0
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,37.0
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,97.11
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,74.62
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,76.48
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,152.8
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,412.2
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
531906,Ty Canol Way,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,28.42
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.44
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.04
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.0
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,121.8
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.5
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.5
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.95
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.29
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.1
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.04
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,40.11
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,39.52
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.12
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,169.6
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,169.4
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.3
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.19
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,36.9
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,95.66
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,79.64
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,75.12
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,147.7
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,406.3
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.1
531906,Ty Canol Way,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,29.6
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.78
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.31
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,63.2
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,126.7
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.2
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.0
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.68
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.92
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.9
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.9
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.1
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.63
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,39.9
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.48
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.19
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,168.4
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.0
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.6
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.09
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,36.7
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,102.27
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,79.27
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,77.48
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,156.3
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,431.2
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
531906,Ty Canol Way,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,27.49
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.43
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.1
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.0
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.5
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.5
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.6
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.69
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.9
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.49
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.6
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.22
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,37.35
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.65
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.95
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,157.6
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.9
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.7
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.01
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.7
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,36.6
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,96.54
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,79.79
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,77.39
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,139.4
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,406.9
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
531906,Ty Canol Way,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,31.66
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.34
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,28.33
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,73.2
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,135.3
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.1
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.6
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.73
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.59
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.42
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.64
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.65
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,33.53
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.22
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.4
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.3
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.6
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.7
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.85
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,36.5
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,96.77
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,76.77
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,79.67
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,152.9
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,409.5
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.1
531906,Ty Canol Way,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.9
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.83
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.42
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,31.43
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,72.9
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.4
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.3
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,134.0
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.29
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.97
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.27
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.5
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,37.72
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.2
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.36
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.9
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.6
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.8
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.05
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.1
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,36.3
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,101.89
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,71.87
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,87.02
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,169.3
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,432.2
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
531906,Ty Canol Way,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.7
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,27.96
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.17
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,30.0
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,62.8
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,118.2
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.5
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,126.1
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.55
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.27
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.38
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.8
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.56
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.68
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,34.46
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.72
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.77
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.9
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.7
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.4
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.99
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.8
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,36.1
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,106.68
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,70.62
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,79.2
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,178.9
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,448.3
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
531906,Ty Canol Way,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,34.06
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.19
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,31.86
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,78.7
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,143.8
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.2
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,133.8
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.72
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.87
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.76
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.49
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.54
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,41.22
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.52
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,36.81
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,70.8
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,174.1
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.6
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.7
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.34
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.12
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,35.9
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,109.33
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,66.29
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,93.55
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,204.5
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,459.6
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
531906,Ty Canol Way,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,394.9
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,33.78
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.23
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,29.31
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,70.6
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,144.4
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.0
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.1
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.4
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.82
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.34
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.5
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.5
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.83
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.36
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,39.8
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.21
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,37.79
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.5
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.9
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.2
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,160.0
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.49
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.2
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,35.5
