Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,112.48
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,75.8
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,94.22
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,187.9
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,474.4
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
531906,Ty Canol Way,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,397.1
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,48.66
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.7
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.9
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,135.8
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,205.0
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.6
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.7
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.34
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.49
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.73
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.7
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.22
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,39.5
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.76
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,41.63
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.3
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.6
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.0
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,175.9
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.18
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.5
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,35.2
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,127.68
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,74.85
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,91.22
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,237.7
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,538.2
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
531906,Ty Canol Way,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.3
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,34.92
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.77
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.34
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,79.4
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,148.0
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.3
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.8
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.43
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.48
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.75
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.81
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.81
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.85
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,38.94
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.8
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.3
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.8
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,165.7
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.41
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.18
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.9
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,35.0
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,102.56
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,70.83
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,93.21
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,171.8
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,433.1
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
531906,Ty Canol Way,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.8
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,28.46
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.85
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,30.43
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,65.9
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,120.0
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.5
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,128.1
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.2
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.32
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.69
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.95
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,39.24
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,76.7
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.5
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.4
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,166.2
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.47
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.05
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.97
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.7
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,34.8
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,96.18
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,70.95
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,99.84
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,170.1
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,403.7
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
531906,Ty Canol Way,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,420.1
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.66
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.06
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,31.29
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,61.1
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.8
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.3
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,131.9
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.23
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.84
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.58
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,36.92
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.0
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.0
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.1
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.8
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.72
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.71
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.92
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.4
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,34.6
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,89.42
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,74.84
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,95.69
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,147.3
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.6
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
531906,Ty Canol Way,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.9
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.65
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,24.37
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,35.4
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,70.5
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.2
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.4
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,150.4
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.81
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.7
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.71
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,33.72
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.96
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,37.28
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,143.6
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.9
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.7
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.88
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.12
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.79
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.7
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,34.2
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,89.17
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,81.95
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,102.28
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,145.1
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.2
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.7
531906,Ty Canol Way,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,433.0
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.71
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,30.68
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,43.05
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,76.2
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.4
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,129.2
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,181.4
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.14
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.13
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.97
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.72
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,39.73
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,42.93
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,73.4
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.8
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,168.6
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,181.3
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.35
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.64
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.46
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.0
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.0
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,33.5
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,93.92
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,104.34
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,116.58
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,147.3
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,394.6
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,437.4
531906,Ty Canol Way,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,491.2
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,28.78
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.13
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,39.66
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,81.9
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,122.0
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.1
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,169.2
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.03
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.86
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.33
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,35.96
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,51.96
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,111.3
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.9
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.2
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,221.3
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.17
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.46
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.96
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.5
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,33.0
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,88.3
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,90.34
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,113.26
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,164.0
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.8
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.7
531906,Ty Canol Way,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,480.4
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,27.91
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.52
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,31.68
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,79.0
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,117.9
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.2
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,133.8
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.4
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.0
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.08
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.55
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.71
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,46.22
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,90.1
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.7
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.0
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,196.7
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.98
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.62
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,32.6
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,92.85
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,70.65
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,102.1
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,177.6
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.0
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
531906,Ty Canol Way,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,432.7
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.08
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,32.58
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.15
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,34.59
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,99.5
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,138.6
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,146.6
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.28
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.18
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.9
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.65
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.1
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.19
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.94
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,47.14
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,92.8
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.0
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.7
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,200.8
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.08
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,32.3
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,95.13
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,63.91
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,111.92
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,218.1
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,402.8
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
531906,Ty Canol Way,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,474.5
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.72
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,29.26
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.84
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,40.7
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,92.6
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,124.3
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.2
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,172.8
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.49
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.71
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.91
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.7
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.2
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.87
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.32
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.46
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,39.06
