Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,76.0
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.8
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.0
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,167.4
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.91
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.7
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,32.0
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,95.98
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,71.19
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,113.38
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,206.5
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,406.1
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
531906,Ty Canol Way,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,482.0
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.09
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,31.61
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.08
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,37.84
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,85.5
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,135.6
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.6
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,159.6
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.81
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.33
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.9
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.76
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.02
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,38.94
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,77.7
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.3
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.0
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,165.6
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.91
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,31.6
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,91.1
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,69.94
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,102.1
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,177.9
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.8
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
531906,Ty Canol Way,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,431.6
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.98
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,30.12
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.96
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,31.09
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.1
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,128.0
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.8
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,131.5
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.14
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.74
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.07
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,34.5
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,37.38
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.6
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.4
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.5
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.32
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,31.3
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,89.52
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,80.65
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,89.55
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.1
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.9
531906,Ty Canol Way,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.9
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.91
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,31.6
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.42
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.38
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,79.4
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,133.9
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.0
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.3
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.74
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.74
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.09
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,34.78
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.25
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.84
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,147.1
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.5
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.4
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.21
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,31.0
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,97.34
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,71.01
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,70.97
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,149.6
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,410.6
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
531906,Ty Canol Way,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.04
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,32.03
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.59
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.02
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,73.8
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,134.4
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.6
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.7
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.8
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.48
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.05
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,40.05
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.87
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.33
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,168.2
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.6
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.9
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.68
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,30.7
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,102.56
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,66.54
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,81.92
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,161.5
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,429.6
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
531906,Ty Canol Way,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.61
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,29.71
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,27.58
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.11
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,125.4
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.1
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.5
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.5
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.05
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.1
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.06
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.97
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.62
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.36
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.1
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.0
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.4
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.61
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,30.5
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,89.44
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,75.06
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,71.09
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,377.1
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
531906,Ty Canol Way,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.17
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,39.04
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,26.21
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.18
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,76.8
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,165.1
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.4
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.5
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.92
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.28
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.06
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.47
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.06
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.9
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.3
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.88
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,30.3
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,97.9
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,67.07
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,65.97
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,164.3
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,413.8
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
531906,Ty Canol Way,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.48
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.18
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.03
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,119.2
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.5
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.4
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.99
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.7
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.0
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.54
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.71
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.99
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.2
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.2
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.9
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.52
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,30.1
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,81.53
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,68.12
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,73.13
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.3
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
531906,Ty Canol Way,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.12
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.37
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.38
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.1
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.1
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.7
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.6
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.98
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.97
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.07
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.52
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.55
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,36.43
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.34
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.41
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,153.8
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.8
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.8
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.42
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,29.9
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,87.95
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,71.92
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,73.5
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,133.7
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.2
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
531906,Ty Canol Way,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.65
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.84
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.82
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.7
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.7
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.6
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.25
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.75
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.52
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.17
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.7
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.7
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.4
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.5
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.67
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.2
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,29.6
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,74.22
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,72.18
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,79.98
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.6
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
531906,Ty Canol Way,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.7
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.34
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,28.8
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.6
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.3
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.3
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.0
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
