Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.19
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.7
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.91
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.57
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.5
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.45
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.9
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.2
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.0
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.72
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.6
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,29.4
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,85.37
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,69.39
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,85.11
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.8
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
531906,Ty Canol Way,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.4
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.05
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.78
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.65
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.7
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.2
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.1
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.53
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.64
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.31
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.83
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.83
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.44
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.3
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.4
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.9
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.23
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.0
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,29.1
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,81.24
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,68.13
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,72.14
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.5
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
531906,Ty Canol Way,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.83
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.81
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.61
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.0
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.8
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.6
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.6
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.4
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.03
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.22
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.72
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.6
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.0
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.8
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.95
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,28.9
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,73.61
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,68.51
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.74
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.3
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
531906,Ty Canol Way,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.74
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.35
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,31.03
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,69.5
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.1
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.1
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,131.4
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.33
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.95
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.97
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.72
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.6
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.4
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.7
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.8
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.82
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,28.8
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,83.86
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,62.01
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,68.39
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,135.0
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,358.9
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
531906,Ty Canol Way,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.29
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.46
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.1
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.7
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.7
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.1
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.4
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.47
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.45
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,36.7
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.36
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.18
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,155.5
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.3
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,28.6
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,84.18
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,60.04
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.96
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,147.5
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.6
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
531906,Ty Canol Way,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.17
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.28
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.2
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.5
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.3
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.5
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.4
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.97
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.01
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.08
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,35.7
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.04
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.74
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,151.7
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.8
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.9
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,28.5
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,79.28
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.86
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.3
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,136.0
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.3
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
531906,Ty Canol Way,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.77
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.91
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.76
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.9
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.7
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.0
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.6
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.03
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.16
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.24
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,33.43
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.36
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.11
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.1
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.2
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,28.3
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,82.96
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,66.68
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.1
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.5
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
531906,Ty Canol Way,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.12
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.93
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.72
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.4
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.7
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.9
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.5
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.03
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.48
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.71
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.7
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.22
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.47
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.41
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.06
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.0
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.0
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.7
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,28.0
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,71.23
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,68.73
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,72.07
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
531906,Ty Canol Way,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.91
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.59
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.48
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.7
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.4
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.7
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.6
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.08
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.74
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.42
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.12
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.87
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.67
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.3
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.0
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,27.7
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,78.27
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,69.27
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,73.21
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
531906,Ty Canol Way,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.23
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.98
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,34.58
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,79.8
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.7
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.2
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,146.8
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.25
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.23
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.0
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.73
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.35
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.43
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.09
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.3
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.4
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.21
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,27.3
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,71.92
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.97
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,89.11
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,149.1
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
