Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
531906,Ty Canol Way,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,379.1
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.91
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.98
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.18
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.6
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.1
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.2
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.56
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.85
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.67
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.48
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.46
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.95
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.3
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.3
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,27.2
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,73.38
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.74
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.39
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.9
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
531906,Ty Canol Way,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.17
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.22
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.39
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.96
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.2
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.5
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.8
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.6
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.02
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.8
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.41
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,34.48
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.91
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.23
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,79.6
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.5
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,27.0
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,80.81
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.62
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,59.29
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,155.7
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.4
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
531906,Ty Canol Way,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.31
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.72
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.45
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.67
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.6
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.1
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.2
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.59
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.68
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,38.4
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.86
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,89.7
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,161.8
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.3
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.11
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,26.9
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,79.12
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,57.79
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.73
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,143.6
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.9
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
531906,Ty Canol Way,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.16
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.68
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.98
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.43
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.7
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.8
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.9
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.29
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.96
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.82
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.07
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.77
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.8
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.9
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,26.9
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,69.54
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,58.52
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.34
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
531906,Ty Canol Way,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.29
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.18
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.6
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,66.2
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.7
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.9
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.2
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.72
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.48
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.8
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.88
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.4
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.6
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.46
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,26.9
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,74.97
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.93
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.92
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,142.5
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
531906,Ty Canol Way,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.23
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.51
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.03
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.1
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.34
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.48
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.73
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.01
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.09
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.81
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.9
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.85
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.3
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,26.8
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,63.89
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.13
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.26
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
531906,Ty Canol Way,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.22
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.95
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.22
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.1
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.29
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.02
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.65
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.13
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.63
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.47
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.3
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.28
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.45
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.2
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,26.8
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,64.75
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.39
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.95
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
531906,Ty Canol Way,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.68
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.82
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.49
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.5
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.92
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.31
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.98
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.08
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.78
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,26.8
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,59.05
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.27
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.59
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
531906,Ty Canol Way,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.46
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.94
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.3
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.11
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.48
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.42
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.47
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.2
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.88
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.27
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.86
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,26.8
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,58.63
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.38
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.51
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
531906,Ty Canol Way,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.28
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.07
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.74
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.7
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.49
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.65
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.47
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.1
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.73
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.75
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.1
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
