Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,26.8
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.4
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.81
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
531906,Ty Canol Way,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.25
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.38
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.75
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.46
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.56
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.65
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.51
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.02
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.2
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,26.8
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,57.37
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.07
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.9
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
531906,Ty Canol Way,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.55
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.16
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.83
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.01
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.08
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.71
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.66
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.54
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.83
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.28
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,26.9
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,53.09
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.79
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.95
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
531906,Ty Canol Way,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.67
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.14
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.11
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.61
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.23
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.22
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.62
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.18
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.74
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,27.0
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.51
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.94
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
531906,Ty Canol Way,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.53
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.06
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.62
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.75
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.57
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.98
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,27.0
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.08
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.91
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.15
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
531906,Ty Canol Way,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.69
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.92
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.98
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.56
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.76
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.04
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.87
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.91
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.06
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,27.1
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.76
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.1
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
531906,Ty Canol Way,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.55
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.43
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.82
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.9
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.24
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.9
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.69
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.27
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.82
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,27.1
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.08
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.66
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.78
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
531906,Ty Canol Way,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.11
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.1
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.71
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.52
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.31
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.2
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.41
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.11
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.6
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,27.1
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,48.27
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.09
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.72
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
531906,Ty Canol Way,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.27
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.45
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.36
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.27
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.1
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.11
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.55
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.56
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.35
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,27.2
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,47.78
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.01
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.49
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
531906,Ty Canol Way,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.16
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.1
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.88
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.47
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.7
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.27
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.32
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.3
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,27.3
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,48.52
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,41.04
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.82
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
531906,Ty Canol Way,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.34
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.92
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.03
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.4
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.7
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.17
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.35
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
