Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.09
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,27.4
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,47.31
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.19
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.76
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
531906,Ty Canol Way,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.31
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.35
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.32
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.1
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.52
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.06
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.88
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,27.5
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,48.26
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.51
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.68
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
531906,Ty Canol Way,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.9
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.87
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.57
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.9
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.79
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.82
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.39
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.8
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,27.5
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,47.08
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,41.23
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.69
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
531906,Ty Canol Way,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.92
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.58
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.57
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.41
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.61
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.01
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.21
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.91
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.9
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,27.7
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,47.8
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.45
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.67
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
531906,Ty Canol Way,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.64
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.91
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.06
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.21
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.3
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.68
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.95
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.05
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.86
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.0
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,27.8
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,48.08
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.85
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.51
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
531906,Ty Canol Way,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.52
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.04
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.5
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.38
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.9
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.7
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.68
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.7
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.29
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.66
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,27.9
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,46.95
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.22
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
531906,Ty Canol Way,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.5
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.04
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.3
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.8
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.75
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.23
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.34
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,28.0
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,46.76
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,39.77
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.47
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
531906,Ty Canol Way,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.22
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.01
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.38
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.53
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.1
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.9
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.56
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.19
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.33
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.4
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,28.1
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,46.61
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,39.38
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.16
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
531906,Ty Canol Way,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.09
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.08
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.29
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.51
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.7
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.3
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.42
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.98
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.71
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.31
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,28.2
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,46.66
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,40.61
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.76
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
531906,Ty Canol Way,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.11
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.19
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.14
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.59
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.7
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.29
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.3
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.07
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,28.4
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,45.61
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,42.12
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.05
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
531906,Ty Canol Way,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.31
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.44
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.82
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.58
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.3
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
