Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.61
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.09
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.31
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.13
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.86
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.9
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,28.5
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,47.92
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,43.37
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.74
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
531906,Ty Canol Way,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.51
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.17
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.29
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.28
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.8
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.29
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.65
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.17
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.3
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,28.5
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,49.24
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,43.34
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
531906,Ty Canol Way,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.32
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.04
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.76
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.16
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.5
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.93
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.91
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,28.6
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,47.4
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,42.49
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.41
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
531906,Ty Canol Way,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.14
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.01
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.15
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.24
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.76
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.93
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.01
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.51
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.35
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.5
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,28.7
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,51.33
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,41.52
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.46
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
531906,Ty Canol Way,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.97
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.99
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.77
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.8
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.19
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.22
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.42
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.1
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.5
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,28.8
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,50.79
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,41.69
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.9
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
531906,Ty Canol Way,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.08
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.61
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.93
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.27
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.97
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.5
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.19
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.49
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.29
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.6
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.8
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,81.1
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.0
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,28.9
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,53.62
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,41.28
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,44.39
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
531906,Ty Canol Way,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.01
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.02
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.14
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.28
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.0
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.95
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.41
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.18
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.88
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.72
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,93.3
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.3
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,29.0
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,56.87
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.71
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.66
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
531906,Ty Canol Way,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.12
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.57
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.03
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.1
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.51
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.76
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.39
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.74
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,101.9
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.1
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,29.1
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,58.91
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,46.3
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.9
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
531906,Ty Canol Way,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.39
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.62
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.33
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.61
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.7
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.99
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.62
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.4
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.59
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.78
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,90.5
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.1
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,29.2
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,55.96
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,47.09
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.19
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
531906,Ty Canol Way,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.9
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.24
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.6
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.57
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.1
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.14
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.4
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.72
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.89
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.08
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,89.8
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.3
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,29.3
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,55.99
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,47.9
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.56
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
