Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.99
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.33
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.89
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.9
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.5
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.13
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.57
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.24
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.32
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,82.4
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.0
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,29.3
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,56.06
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,50.08
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.97
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
531906,Ty Canol Way,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.15
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.15
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.5
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.5
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.03
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.94
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.98
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.38
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.27
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,83.3
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.1
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,29.4
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,53.75
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,51.11
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.24
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
531906,Ty Canol Way,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.9
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.85
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.92
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.4
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.7
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.11
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.72
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.59
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.23
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.24
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.95
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,82.7
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.2
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,29.6
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,55.65
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,51.85
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.22
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
531906,Ty Canol Way,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.02
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.81
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.7
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.5
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.25
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.84
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.95
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,84.8
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.1
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,29.7
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,54.91
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.69
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.09
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
531906,Ty Canol Way,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.92
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.77
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.3
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.9
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.8
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.09
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.1
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.94
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.02
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,85.0
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.1
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,29.9
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,55.6
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,45.7
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.24
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
531906,Ty Canol Way,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.04
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.2
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.41
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.3
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.03
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.68
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.15
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.74
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,85.9
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.0
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,30.0
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,56.09
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.46
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.7
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
531906,Ty Canol Way,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.04
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.94
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.88
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.85
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.93
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.81
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.33
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.08
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.81
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.3
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.6
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,30.2
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,52.4
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.89
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.16
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
531906,Ty Canol Way,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.88
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.41
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.5
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.7
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.4
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.68
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.86
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.81
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.79
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.88
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.3
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,30.4
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,52.28
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.06
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.96
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
531906,Ty Canol Way,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.42
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.23
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.19
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.88
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.7
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.7
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.25
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.92
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.82
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.24
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.3
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.8
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,30.6
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,52.64
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.36
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.58
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
531906,Ty Canol Way,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.07
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.73
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.68
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.7
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.4
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.34
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.06
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.27
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.11
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.25
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,30.8
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
