Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,52.18
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.99
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.91
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
531906,Ty Canol Way,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.48
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.49
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.02
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.6
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.7
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.68
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.85
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.48
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.59
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,31.0
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,50.21
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.18
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.55
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
531906,Ty Canol Way,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.36
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.76
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.72
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.2
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.9
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.1
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.21
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.59
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.79
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.41
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.13
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.35
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,31.2
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,54.53
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.45
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.7
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
531906,Ty Canol Way,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.3
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.07
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.76
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.64
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.2
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.8
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.38
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.57
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.8
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.57
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.1
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,31.4
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,51.95
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,45.43
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.3
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
531906,Ty Canol Way,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.47
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.64
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.73
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.47
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.91
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.0
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.8
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.81
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.79
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.04
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.56
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.23
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.41
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,31.6
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,56.34
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,47.52
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.41
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
531906,Ty Canol Way,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.49
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.45
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.78
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.6
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.54
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.52
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.25
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.33
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.21
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.04
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,31.8
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,52.43
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,49.96
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,46.52
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
531906,Ty Canol Way,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.52
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.5
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.49
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.28
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.14
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.54
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.31
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.65
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.09
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.68
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,31.9
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,51.77
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.08
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.04
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
531906,Ty Canol Way,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.72
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.89
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.05
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.43
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.14
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.03
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.55
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.98
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.28
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.68
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.05
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,32.1
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,51.09
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,44.6
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.39
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
531906,Ty Canol Way,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.04
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.39
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.47
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.73
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.03
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.66
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.23
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.61
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.86
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.65
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.23
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,32.3
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,55.17
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,44.7
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
531906,Ty Canol Way,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.18
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.35
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.43
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.63
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.48
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.84
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.23
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.23
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.57
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.38
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.55
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.89
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,32.4
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,51.78
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,47.1
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,49.23
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
531906,Ty Canol Way,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.06
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.06
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.95
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.35
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.1
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.45
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.98
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.86
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.28
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.6
