Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.1
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.86
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.03
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,32.6
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,52.01
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,49.88
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.05
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
531906,Ty Canol Way,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.74
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.54
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.87
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.9
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.35
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.1
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.09
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.64
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.73
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.54
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.86
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,32.7
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,49.64
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,51.74
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,47.83
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
531906,Ty Canol Way,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.23
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.9
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.21
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.8
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.48
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.33
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.46
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.96
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.13
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.52
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.1
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,32.9
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,51.46
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,47.04
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,46.5
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
531906,Ty Canol Way,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.41
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.07
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.26
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.3
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.1
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.33
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.37
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.3
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.54
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.81
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.43
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.05
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,33.1
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,57.03
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.8
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.07
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
531906,Ty Canol Way,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.33
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.68
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.22
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.23
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.0
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.3
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.34
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.16
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.69
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.22
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.66
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.85
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.03
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,33.3
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,65.58
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,49.84
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.2
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
531906,Ty Canol Way,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.93
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.84
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.29
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.9
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.2
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.2
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.74
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.23
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.42
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.69
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.84
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.4
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,33.6
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,60.04
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.56
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.61
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
531906,Ty Canol Way,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.84
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.82
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.09
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.9
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.9
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.65
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.54
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.86
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.7
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.03
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.5
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.1
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.94
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,33.8
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,62.43
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.9
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.85
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
531906,Ty Canol Way,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.72
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.73
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.18
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.5
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.5
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.3
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.8
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.08
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.66
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.53
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.47
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.7
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.54
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,34.0
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,63.73
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,57.23
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.38
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
531906,Ty Canol Way,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.3
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.74
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.14
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.9
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.0
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.0
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.52
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.29
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.2
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.68
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.85
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.05
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.2
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.5
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.36
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,34.2
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,73.86
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,60.06
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,57.55
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
531906,Ty Canol Way,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.46
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.69
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.27
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.8
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.2
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.6
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.06
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.89
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.56
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.26
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.32
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.07
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.8
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.07
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.96
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,34.4
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,65.74
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,56.11
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.68
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
531906,Ty Canol Way,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.64
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.53
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.58
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.28
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.2
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.1
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.5
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.48
