Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.42
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.21
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.55
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.73
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.8
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.44
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,34.7
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,63.66
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.36
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.29
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,135.0
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
531906,Ty Canol Way,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.41
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.3
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.11
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.68
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.8
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.2
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.3
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.07
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.4
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.15
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.92
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.1
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.3
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.1
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.44
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,35.0
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,67.62
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,59.64
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.84
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,137.3
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
531906,Ty Canol Way,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.61
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.65
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.59
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.8
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.4
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.9
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.86
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.07
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.26
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.84
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.22
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.06
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.9
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.1
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.9
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.86
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,35.2
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,76.17
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,61.99
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,67.3
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
531906,Ty Canol Way,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.25
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.38
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.86
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.11
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.35
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.7
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.4
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.7
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.17
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.26
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.37
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.56
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.04
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.93
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.7
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.7
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.4
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.59
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,35.3
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,84.18
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,70.77
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,69.58
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.3
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
531906,Ty Canol Way,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.33
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.65
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.57
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.31
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.4
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.3
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.2
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.44
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.79
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.8
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.34
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.71
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.39
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.3
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.4
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.1
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.82
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.22
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,35.4
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,76.24
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,72.76
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,67.02
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
531906,Ty Canol Way,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.43
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.34
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.06
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.18
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.8
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.2
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.3
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.42
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.9
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.28
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.26
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.38
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.93
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,34.97
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.7
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.5
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.2
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.8
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.05
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.75
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.03
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,35.4
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,80.89
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,76.35
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,73.91
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,141.3
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.3
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
531906,Ty Canol Way,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.41
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.38
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.34
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.09
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.69
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.4
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.5
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.0
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.9
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.64
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.7
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.25
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.77
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.98
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,44.75
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.8
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,84.7
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.8
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,189.3
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.4
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.5
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.91
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,35.4
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,76.13
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,84.08
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.62
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,147.2
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.3
531906,Ty Canol Way,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.4
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.96
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.07
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.43
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.8
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.9
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.6
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.51
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.15
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.4
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.97
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,38.09
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.84
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,75.4
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.5
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,163.3
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.6
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.33
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.02
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,35.4
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,73.83
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,77.39
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,68.04
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,145.0
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
531906,Ty Canol Way,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.98
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.68
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.44
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.0
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.7
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.6
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.46
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.63
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.58
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.46
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,36.04
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,36.72
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.6
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,153.3
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.6
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.6
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.24
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.4
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,35.3
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,86.59
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,81.11
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,71.33
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,150.3
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.1
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.5
531906,Ty Canol Way,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.11
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.62
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.18
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.66
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.0
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.9
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.7
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.02
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.45
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.97
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.32
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,44.48
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.79
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.38
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,81.9
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,189.2
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.9
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.4
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.17
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,35.3
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,95.29
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,66.98
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.14
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,186.5
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,408.1
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
531906,Ty Canol Way,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
