Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.94
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.0
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.62
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.3
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.7
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.5
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.7
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.89
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.94
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.18
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,40.72
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.75
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.04
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.7
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,172.5
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.3
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.9
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.92
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.61
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,35.4
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,91.15
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,69.54
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,72.67
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,167.9
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.1
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
531906,Ty Canol Way,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.95
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.0
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.26
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.0
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.4
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.6
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.8
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.28
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.2
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,39.12
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.05
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.43
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,164.8
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.0
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.6
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.66
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,35.3
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,97.01
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,72.06
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.72
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,177.7
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,409.5
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
531906,Ty Canol Way,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,32.99
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.2
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.7
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,79.3
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,139.8
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.5
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.9
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.23
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,40.83
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.46
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,39.07
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,73.9
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,172.4
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.0
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,165.2
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.9
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.86
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.49
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,35.2
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,98.84
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,73.04
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,80.52
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,171.2
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,418.7
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
531906,Ty Canol Way,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,30.69
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,24.84
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.6
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,71.8
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,131.8
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.4
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.0
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.66
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,42.88
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.74
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.4
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,181.7
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.9
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.3
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.02
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.15
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.9
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,35.1
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,103.67
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,78.73
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.45
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,178.5
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,439.8
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
531906,Ty Canol Way,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.41
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,27.39
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.66
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,61.9
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.6
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,116.5
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.3
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.27
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.81
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,57.47
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.7
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.67
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,109.6
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,243.9
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.5
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.3
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.51
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.48
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.1
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,34.9
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,113.64
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,81.86
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.27
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,213.1
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,483.6
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.4
531906,Ty Canol Way,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.4
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,33.92
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.97
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,74.5
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.1
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,142.9
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.0
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.74
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.77
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.52
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.52
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,52.2
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.5
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,36.94
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,84.9
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,220.9
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.9
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.8
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.76
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,34.6
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,108.1
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,92.04
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,79.14
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,175.4
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,458.7
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.6
531906,Ty Canol Way,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.8
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,27.34
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,28.25
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.72
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.1
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.7
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.2
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.5
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.52
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.04
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.44
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.79
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,50.2
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.97
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.83
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,87.0
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,210.2
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.4
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.9
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.87
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.39
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,34.4
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,110.93
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,85.01
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.38
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,195.4
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,466.6
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.1
531906,Ty Canol Way,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,27.52
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.95
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.93
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,63.5
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.3
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.2
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.9
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.31
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.82
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.5
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.1
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.36
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,46.79
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.36
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,35.72
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,87.2
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,195.6
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.2
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.5
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.02
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.66
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.34
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.1
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,34.1
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,115.63
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,78.93
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,84.81
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,200.8
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,484.6
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
531906,Ty Canol Way,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.3
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,29.12
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,26.45
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.02
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,122.8
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.5
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.3
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.41
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.42
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.9
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.63
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,45.91
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.45
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.6
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.5
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,191.5
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.5
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.1
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.59
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.61
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,33.8
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,109.02
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.7
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.32
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,182.7
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,456.4
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
531906,Ty Canol Way,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,32.37
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.66
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,28.1
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,72.6
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,137.3
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.2
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.5
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.41
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.65
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.14
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,53.13
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.44
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.51
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,99.2
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,222.5
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.2
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.5
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.96
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,33.7
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
