Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,113.88
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,72.31
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,87.24
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,210.2
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,478.0
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
531906,Ty Canol Way,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.6
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,34.63
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.17
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,31.89
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,75.5
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,146.3
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.8
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,134.0
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.03
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.15
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.87
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,52.05
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,36.31
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.38
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,95.7
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,220.1
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.6
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.1
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.38
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,33.5
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,120.09
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.66
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,83.17
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,221.5
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,504.9
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
531906,Ty Canol Way,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,31.12
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,28.56
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.41
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,56.9
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,131.2
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.6
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.4
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.32
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.03
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.41
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.01
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,46.46
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.2
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,36.98
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,195.5
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.5
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.0
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.65
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,33.3
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,108.54
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,86.77
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,82.31
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,174.0
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,456.5
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.7
531906,Ty Canol Way,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.7
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,27.5
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.66
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.51
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.1
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.7
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.9
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.0
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.11
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.59
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.65
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.6
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.59
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.18
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,41.7
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,45.56
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,39.85
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,174.9
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,192.2
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,167.8
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.26
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.66
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,33.0
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,102.58
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,96.37
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,85.67
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,150.6
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,431.9
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,404.8
531906,Ty Canol Way,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.5
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.12
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.49
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,29.7
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.9
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.0
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.3
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.9
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.6
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.61
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.45
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.4
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.25
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,41.53
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,39.7
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,37.65
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,174.1
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,168.2
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.0
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.6
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.02
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,32.6
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,100.84
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,85.62
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,86.82
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,146.8
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,423.8
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.1
531906,Ty Canol Way,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.6
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.23
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.51
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,32.04
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,72.0
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.8
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.7
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,134.2
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.35
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.92
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.83
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,45.07
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,43.54
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,40.29
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,187.6
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,182.8
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,169.4
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.65
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,32.4
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,95.66
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,82.67
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,97.84
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,152.2
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,400.6
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.8
531906,Ty Canol Way,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,411.3
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.77
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.02
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,37.52
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,87.7
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.3
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.8
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,158.7
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.55
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.7
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.24
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,38.71
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,49.7
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,38.39
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.4
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,161.9
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,208.7
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.9
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.56
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,32.1
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,93.43
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,90.77
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,99.08
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,143.0
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.9
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,380.5
531906,Ty Canol Way,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,417.5
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.76
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.7
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,37.75
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,83.2
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.0
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.6
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,158.4
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.46
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.0
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,38.87
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,53.96
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,35.55
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,82.9
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,162.4
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,225.7
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.7
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.55
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.11
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,31.6
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,91.64
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,95.29
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,96.7
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,384.7
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,399.4
531906,Ty Canol Way,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,407.8
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.74
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.05
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,28.25
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.8
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.4
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.3
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.25
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.22
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.67
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,36.6
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,41.66
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,41.01
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,152.5
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,176.1
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,172.7
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.28
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,31.2
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,84.93
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,82.71
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,98.75
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,152.9
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.2
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.3
531906,Ty Canol Way,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,415.2
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.1
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.75
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,27.46
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,35.9
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.8
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.7
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.3
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,150.0
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.94
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.4
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.26
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,38.05
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,36.66
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,37.77
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.7
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.0
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.5
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,30.9
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,87.36
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,85.04
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,100.91
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,148.9
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.2
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.1
531906,Ty Canol Way,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,423.7
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.46
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.71
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,28.06
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.1
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.1
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.0
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.7
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.7
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.98
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.64
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,40.24
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.41
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.66
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,168.8
