Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.4
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.7
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.23
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,30.7
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,94.63
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,75.8
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,80.68
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,139.9
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,398.5
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.2
531906,Ty Canol Way,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.66
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.81
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.48
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,64.9
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.3
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.9
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.4
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.21
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.97
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,37.05
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,40.82
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.49
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,155.9
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,173.1
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.3
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,30.5
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,87.45
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,76.38
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,73.71
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,139.7
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.3
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
531906,Ty Canol Way,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.99
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.3
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.81
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,67.7
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.2
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.7
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.27
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.02
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.54
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,39.41
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,41.84
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.78
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,165.5
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,176.0
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.6
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,30.4
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,86.93
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,74.75
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,77.44
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.0
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
531906,Ty Canol Way,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.4
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.2
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.7
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.08
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.3
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.4
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.7
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.21
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.66
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,34.93
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,36.07
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.19
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.4
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.3
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.4
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,30.4
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,73.35
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,72.77
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
531906,Ty Canol Way,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.11
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.27
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.16
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.5
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.3
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.2
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.34
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.7
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.41
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,34.04
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.03
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.97
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.9
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.7
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.5
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,30.4
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,75.96
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,66.5
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.09
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
531906,Ty Canol Way,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.28
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.88
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.07
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.8
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.3
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.0
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.0
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,36.03
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.82
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.11
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,151.3
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.7
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.6
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.13
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,30.4
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,71.2
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,70.47
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.99
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
531906,Ty Canol Way,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.9
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.5
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.5
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.5
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.2
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.8
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.95
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.5
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.15
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.06
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.77
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.8
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.5
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.5
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,30.3
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,63.74
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,74.27
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.58
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
531906,Ty Canol Way,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.91
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.8
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.83
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.8
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.9
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.5
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.9
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.82
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.89
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,33.68
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.13
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.66
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.1
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.6
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.1
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.19
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,30.2
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,70.17
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,68.68
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.18
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
531906,Ty Canol Way,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.47
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,25.78
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.52
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.7
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.1
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.1
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.2
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.37
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.84
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.19
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.1
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.3
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.7
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.85
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,30.1
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,66.1
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,69.59
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.85
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
531906,Ty Canol Way,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.4
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.88
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.27
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.4
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.5
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.19
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.2
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.22
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.52
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.22
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.48
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.85
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.7
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.2
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.8
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.45
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,30.0
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,62.45
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,71.38
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.95
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
531906,Ty Canol Way,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.14
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.91
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.93
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.6
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.0
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
