Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.52
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.03
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.61
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.15
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.56
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.1
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.2
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.8
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,30.1
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,60.31
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.83
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.44
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
531906,Ty Canol Way,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.29
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.48
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.79
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.6
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.5
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.78
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.23
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.12
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.08
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.87
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.5
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.3
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,30.1
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,53.62
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.32
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.99
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
531906,Ty Canol Way,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.41
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.1
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.37
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.3
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.7
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.9
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.81
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.92
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.45
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.29
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.52
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.68
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.2
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.7
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,30.1
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,60.33
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,51.98
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,61.22
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
531906,Ty Canol Way,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,29.28
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.44
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.85
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,75.7
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,122.2
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.0
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.0
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.19
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.24
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.88
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.15
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.97
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.85
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.1
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.2
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.1
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,30.3
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,76.54
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,53.11
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.5
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,144.8
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.6
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
531906,Ty Canol Way,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.66
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.58
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.97
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.1
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.0
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.2
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.48
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.35
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.27
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.3
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.2
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.3
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.4
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,30.4
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,69.26
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,59.94
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.83
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
531906,Ty Canol Way,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.21
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.26
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.53
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.0
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.0
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.95
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.31
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.63
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.68
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.6
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.1
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.3
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.7
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,30.4
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,62.37
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,68.84
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.21
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
531906,Ty Canol Way,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.05
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.4
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.32
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.4
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.7
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.41
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.28
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.52
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.91
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.82
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.56
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.66
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.9
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.3
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.4
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,30.4
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,60.86
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,65.98
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.8
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
531906,Ty Canol Way,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.03
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.6
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.1
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.5
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.8
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.61
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.51
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.57
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.21
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.57
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.04
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.94
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.46
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.9
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,30.3
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,65.79
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,61.38
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.34
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
531906,Ty Canol Way,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.8
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.19
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.59
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.3
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.8
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.5
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.34
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.29
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.0
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.09
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.89
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.19
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.64
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.5
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.41
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,30.3
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,66.74
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.2
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,53.47
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
531906,Ty Canol Way,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.21
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.19
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.04
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.8
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.3
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.9
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.04
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.63
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.3
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.99
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.97
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.61
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.32
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.5
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.3
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.4
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,30.3
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,62.27
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,64.33
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.91
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
531906,Ty Canol Way,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
