Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.94
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,31.86
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.78
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,79.1
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,137.3
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.3
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.25
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.78
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.03
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.41
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.6
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.13
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.25
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.4
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.8
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.1
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.5
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,30.2
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,55.51
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,83.58
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,66.77
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,153.0
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.4
531906,Ty Canol Way,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.38
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,33.67
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.79
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,72.2
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.6
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,142.3
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.2
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.68
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.01
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.37
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.32
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.4
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.7
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.3
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,30.1
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.15
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,76.98
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.86
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,133.5
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
531906,Ty Canol Way,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.42
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.46
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.13
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,70.7
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.6
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.0
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.61
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.81
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.99
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.04
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.41
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.6
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.7
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.0
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.21
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,30.0
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,51.35
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,68.08
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,71.92
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,144.7
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
531906,Ty Canol Way,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.22
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.06
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.89
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.8
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.9
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.1
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.48
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.9
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.75
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.95
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.2
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.0
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.6
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.89
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,29.9
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,56.53
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.74
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,66.77
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
531906,Ty Canol Way,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.39
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.41
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.94
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.4
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.41
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.21
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.44
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.25
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.49
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.6
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.7
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.2
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.33
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,29.9
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,57.14
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.94
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,61.45
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
531906,Ty Canol Way,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.46
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.39
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.48
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.8
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.5
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.75
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.43
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.58
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.77
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.82
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.13
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.45
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.7
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.4
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.23
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.23
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,29.8
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,71.94
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.35
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,64.24
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,135.4
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
531906,Ty Canol Way,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.15
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.4
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.96
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.9
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.4
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.52
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.27
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.33
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.04
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.02
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.25
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.2
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.4
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.3
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.2
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.55
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.73
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,29.6
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,67.91
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.59
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,72.2
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,139.3
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
531906,Ty Canol Way,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.01
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.19
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.62
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,62.2
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.3
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.2
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.99
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.43
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.55
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.47
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.34
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.2
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.5
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.0
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.9
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.86
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,29.6
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,71.77
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.42
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.74
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,126.8
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
531906,Ty Canol Way,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.2
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.89
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.66
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.6
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.4
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.2
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.95
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.65
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.02
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.88
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.89
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.76
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.1
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.6
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,29.6
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,63.47
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,54.36
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.95
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
531906,Ty Canol Way,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.15
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.2
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.94
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.8
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.7
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.8
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.1
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.27
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.26
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.04
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.92
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.15
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.4
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.4
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.55
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,29.5
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
