Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,69.1
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,58.15
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.91
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
531906,Ty Canol Way,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,28.23
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.14
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.07
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,70.8
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,120.3
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.2
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.4
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.07
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.91
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.72
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.95
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.28
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.52
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.1
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,29.5
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,70.49
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,53.89
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,56.47
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
531906,Ty Canol Way,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.41
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.73
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.24
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.7
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.8
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.43
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.02
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.66
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.72
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.24
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.11
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.3
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.8
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.7
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,29.5
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,69.67
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.91
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,64.44
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,135.8
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
531906,Ty Canol Way,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.9
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.12
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.15
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.3
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.2
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.18
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.55
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.24
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.67
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.64
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.04
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.32
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.99
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.7
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.0
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.12
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,29.5
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,65.61
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.89
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,69.14
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,131.3
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
531906,Ty Canol Way,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.5
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.37
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.32
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.0
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.9
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.61
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.55
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.55
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.52
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.7
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.54
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.94
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.2
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.89
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.46
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.0
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.0
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,29.4
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,60.57
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.76
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
531906,Ty Canol Way,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.99
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.73
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.74
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.03
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.79
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.49
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.29
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.96
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.09
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.22
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.26
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.7
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.7
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,29.4
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.98
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.85
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.26
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
531906,Ty Canol Way,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.63
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.49
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.28
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.9
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.5
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.02
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.02
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.81
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.35
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.13
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.9
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,29.4
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,53.19
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.95
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.82
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
531906,Ty Canol Way,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.53
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.04
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.62
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.9
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.42
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.65
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.65
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.59
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.02
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.06
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.34
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.64
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.06
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.8
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.31
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,29.3
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,61.12
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.63
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,54.58
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
531906,Ty Canol Way,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.09
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.48
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.32
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.6
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.7
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.29
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.24
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.92
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,35.53
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.31
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.09
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,79.2
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,153.8
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.45
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.35
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.73
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.6
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,29.2
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,77.36
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,62.37
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.1
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.7
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
531906,Ty Canol Way,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.6
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.56
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.8
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.5
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.1
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.69
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.55
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.33
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,35.12
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.17
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.4
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,82.9
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,151.5
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,29.1
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,70.79
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,58.62
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.26
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,134.1
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
531906,Ty Canol Way,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.62
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.94
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.36
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.6
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.2
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.36
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.75
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.94
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.36
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.03
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.64
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.15
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.45
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.22
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.5
