Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.08
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,29.0
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,66.61
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,65.2
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.27
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
531906,Ty Canol Way,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.66
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.21
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.4
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.9
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.0
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.7
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.04
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.82
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.85
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.66
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.03
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.33
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.2
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.8
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.52
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,29.0
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,65.66
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.69
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.7
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.3
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
531906,Ty Canol Way,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.28
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.54
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.31
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.7
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.7
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.9
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.23
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.75
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.41
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.17
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.3
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.3
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.85
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,29.0
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,63.3
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,61.71
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.94
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
531906,Ty Canol Way,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.99
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.06
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.94
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.5
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.51
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.09
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.91
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.45
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.5
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.8
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.41
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,29.0
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,60.41
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.67
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.05
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
531906,Ty Canol Way,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.42
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.52
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.67
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.0
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.2
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.92
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.43
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.06
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.69
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.71
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.08
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.5
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.6
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.42
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,29.0
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,63.45
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.43
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.77
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
531906,Ty Canol Way,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.32
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.43
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.03
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.2
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.5
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.5
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.32
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.11
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.2
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.2
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.9
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.18
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,29.0
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,60.04
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,53.75
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.77
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
531906,Ty Canol Way,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.16
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.91
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.89
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.1
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.6
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.6
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.8
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.62
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.95
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.5
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.8
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.09
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,29.1
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,57.47
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.03
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.57
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
531906,Ty Canol Way,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.55
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.93
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.71
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.0
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.8
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.5
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.5
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.72
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.06
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.55
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.5
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.4
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.9
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.6
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,29.0
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,60.69
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,56.73
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.41
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
531906,Ty Canol Way,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.49
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.18
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.58
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.1
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.2
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.8
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.86
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.35
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.16
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.85
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.8
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.15
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.09
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,29.1
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,61.13
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.6
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,62.12
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
531906,Ty Canol Way,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.3
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.82
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.14
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.83
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.6
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.8
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.4
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.51
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.04
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.93
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.24
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.69
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.2
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.08
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,29.1
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,65.34
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.04
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,58.79
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
531906,Ty Canol Way,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.24
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.91
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.19
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,32.57
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,93.8
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.7
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,137.7
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
