Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.04
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.01
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.11
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.47
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.4
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.9
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.56
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.1
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.6
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,29.0
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,64.7
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.79
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,68.32
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
531906,Ty Canol Way,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.23
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.71
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.03
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,61.2
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.9
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.9
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.45
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.8
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.63
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.98
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.9
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.7
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.1
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.7
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,29.0
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,64.84
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,55.81
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,66.54
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
531906,Ty Canol Way,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.1
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.89
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.37
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.05
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.3
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.3
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.25
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.98
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.6
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.32
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.99
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.2
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.14
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.6
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.5
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,28.9
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,65.96
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,58.83
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,64.04
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
531906,Ty Canol Way,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.42
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.66
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.41
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.86
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.1
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.6
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.45
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.35
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.6
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.62
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.16
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.7
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.6
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.52
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.4
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,28.7
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,67.77
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,59.83
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,66.43
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
531906,Ty Canol Way,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.33
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.22
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,32.7
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,75.9
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.3
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.2
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,140.8
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.12
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.03
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.75
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.58
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.62
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.0
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.2
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.3
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.65
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,28.6
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,72.15
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,58.93
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,76.03
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
531906,Ty Canol Way,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.1
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.92
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.28
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.49
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.6
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.3
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.9
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.11
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.52
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.16
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.66
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.73
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.53
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.6
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.16
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,28.4
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,71.85
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,60.07
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,64.97
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
531906,Ty Canol Way,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.81
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.08
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.51
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.7
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.3
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.3
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.64
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.79
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.53
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.62
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.6
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.1
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.98
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.9
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.5
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.54
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.7
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.6
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,28.5
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,83.59
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.58
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,62.02
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,159.6
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.7
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
531906,Ty Canol Way,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.17
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.06
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.94
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.59
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.7
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.7
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.2
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.95
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.84
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.7
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.1
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.97
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.17
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.16
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.07
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.96
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.2
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.56
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,28.4
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,70.73
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,55.1
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,68.39
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
531906,Ty Canol Way,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.28
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.46
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.11
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.81
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.9
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.9
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.36
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.72
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.3
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.15
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.45
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.4
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.21
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.97
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.7
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.34
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,28.3
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,70.56
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.98
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.6
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.6
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
531906,Ty Canol Way,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.27
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.68
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.22
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.84
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.1
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.7
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.0
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.67
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.33
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.43
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.73
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.23
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.26
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.15
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.2
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.01
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,28.3
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,66.13
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,56.6
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.51
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
531906,Ty Canol Way,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
