Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.09
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.3
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.81
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.2
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.73
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.87
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.77
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.6
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.8
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.0
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.46
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,28.3
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,63.98
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.96
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.04
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
531906,Ty Canol Way,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.64
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.3
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.83
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.1
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.9
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.62
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.86
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.85
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.88
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.59
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.5
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.77
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,28.4
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,61.43
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.6
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,49.32
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
531906,Ty Canol Way,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.19
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.26
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.84
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.4
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.34
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.72
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.39
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.89
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,28.5
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,59.23
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.1
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
531906,Ty Canol Way,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.56
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.47
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.97
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.96
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.02
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.2
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.57
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,28.5
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,51.41
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.08
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.94
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
531906,Ty Canol Way,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.6
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.45
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.65
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.4
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.74
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.64
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.59
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.11
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.96
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.0
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.23
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.7
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,28.7
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,54.63
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.36
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.48
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
531906,Ty Canol Way,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.17
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.17
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.63
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.13
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.28
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.74
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.51
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.46
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,28.8
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.92
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.93
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
531906,Ty Canol Way,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.35
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.61
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.23
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.91
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.85
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.26
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.28
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,28.9
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,44.61
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.84
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.14
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
531906,Ty Canol Way,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.29
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.58
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.69
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.95
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.45
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.78
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.55
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.94
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,29.0
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,47.36
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.42
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
531906,Ty Canol Way,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.42
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.43
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.58
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.53
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.89
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.03
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.41
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,29.1
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,45.16
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.81
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.31
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
531906,Ty Canol Way,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.77
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.06
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.67
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.44
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.03
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.9
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.4
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,29.3
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
