Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,49.42
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.43
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.39
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
531906,Ty Canol Way,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.09
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.77
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.36
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.34
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.3
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.7
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,29.4
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,47.41
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.22
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
531906,Ty Canol Way,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.52
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.99
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.32
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.77
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.12
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.91
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.5
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.5
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,29.6
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,47.92
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.25
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.14
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
531906,Ty Canol Way,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.63
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.66
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.97
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.33
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.68
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,80.1
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.3
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,29.8
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,48.8
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.52
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.7
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
531906,Ty Canol Way,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.63
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.27
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.88
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.45
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.63
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.27
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.15
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,83.2
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.6
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,29.9
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,52.98
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.77
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
531906,Ty Canol Way,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.83
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.9
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.7
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.15
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,79.2
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.0
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,30.1
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,50.02
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.98
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.12
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
531906,Ty Canol Way,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.52
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.77
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.67
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.53
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.32
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.18
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,81.0
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.4
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,30.3
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,50.61
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.18
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.38
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
531906,Ty Canol Way,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.02
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.98
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.36
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.97
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,92.1
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.5
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,30.4
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,55.68
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.34
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.27
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
531906,Ty Canol Way,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.15
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.05
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.4
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.01
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.7
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.47
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.84
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,81.9
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.2
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,30.6
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,42.33
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.79
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
531906,Ty Canol Way,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.95
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.13
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.83
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.63
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.62
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.85
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,30.7
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,48.79
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,42.08
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
531906,Ty Canol Way,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.31
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.13
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.8
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.57
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.67
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.79
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
