Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.26
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.2
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,30.8
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,50.54
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,40.51
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.58
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
531906,Ty Canol Way,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.24
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.95
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.43
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.68
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.41
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.33
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.04
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.66
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.2
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.1
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,30.9
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,50.6
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,40.78
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
531906,Ty Canol Way,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.35
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.1
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.89
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.25
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.63
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.35
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.7
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,31.1
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,50.28
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.3
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.44
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
531906,Ty Canol Way,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.47
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.93
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.68
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.95
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.25
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.5
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.15
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.77
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,85.5
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.5
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,31.2
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,53.79
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.26
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.83
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
531906,Ty Canol Way,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.45
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.12
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.78
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.23
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.97
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.32
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,84.9
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.6
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,31.4
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,54.04
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,41.32
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
531906,Ty Canol Way,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.57
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.04
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.02
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.21
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.68
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.71
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.17
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.14
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.51
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,90.9
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.5
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,31.6
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,54.22
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,43.18
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.05
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
531906,Ty Canol Way,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.02
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.07
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.2
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.65
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.64
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.32
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.62
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.04
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.3
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.46
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,89.9
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.2
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,31.7
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,57.23
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,41.78
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
531906,Ty Canol Way,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.58
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.55
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.04
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.54
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.84
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.33
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.66
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,90.9
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.2
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,31.9
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,55.23
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,42.61
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.63
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
531906,Ty Canol Way,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.6
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.57
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.82
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.1
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.3
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,85.6
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.6
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,32.1
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,53.77
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.39
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.72
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
531906,Ty Canol Way,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.38
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.27
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.48
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.08
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.9
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.26
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.3
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.16
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.02
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,91.3
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.8
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,32.3
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,55.79
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.36
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.13
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
531906,Ty Canol Way,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.32
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.44
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
