Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.46
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.26
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.97
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.2
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,85.5
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.4
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,32.4
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,54.13
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.39
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.54
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
531906,Ty Canol Way,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.21
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.61
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.5
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.0
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.26
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.72
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,90.3
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.9
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,32.7
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,53.62
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.09
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.59
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
531906,Ty Canol Way,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.71
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.1
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.5
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.23
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.8
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.39
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,97.1
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.2
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,32.9
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,55.41
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.92
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.29
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
531906,Ty Canol Way,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.06
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.7
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.79
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.09
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.88
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.36
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,103.4
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.1
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,33.2
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,57.28
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,40.24
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.68
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,125.3
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
531906,Ty Canol Way,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.64
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.66
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.1
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.4
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.4
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.16
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.5
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,33.4
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,46.89
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.62
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.71
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
531906,Ty Canol Way,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.36
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.03
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.3
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.56
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.17
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.75
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.91
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.2
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.1
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,33.6
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,51.62
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.48
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
531906,Ty Canol Way,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.42
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.24
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.65
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.06
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.8
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.98
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.18
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.66
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.2
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.8
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,33.9
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,50.85
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.93
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.81
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
531906,Ty Canol Way,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.32
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.9
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.36
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.21
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.66
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.77
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,34.1
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,47.06
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.11
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.11
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
531906,Ty Canol Way,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.84
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.29
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.7
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.4
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.68
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.37
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.45
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.83
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,34.4
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,45.69
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.67
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.1
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
531906,Ty Canol Way,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.11
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.62
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.7
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.25
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.56
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.15
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.82
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.52
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.82
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,34.7
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,47.68
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.56
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.63
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
531906,Ty Canol Way,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.61
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
