Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.36
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.57
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.71
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.93
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.21
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.5
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.34
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.35
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.42
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,34.9
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,50.05
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.13
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.41
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
531906,Ty Canol Way,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.47
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.48
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.46
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.0
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.64
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.21
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.64
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.55
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,35.2
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,51.46
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.12
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.91
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
531906,Ty Canol Way,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.78
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.91
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.64
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.55
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.7
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.99
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.47
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,35.5
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,50.85
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.1
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
531906,Ty Canol Way,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.73
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.83
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.09
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.74
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.56
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.46
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.31
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.86
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,34.0
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,49.6
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.91
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.69
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
531906,Ty Canol Way,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.44
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.98
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.57
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.64
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.62
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.47
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.15
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.78
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,34.3
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,50.39
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.4
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.14
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
531906,Ty Canol Way,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.89
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.35
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.68
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.55
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.11
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.42
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.59
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.99
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.15
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.55
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,34.5
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,55.13
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,42.01
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.27
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
531906,Ty Canol Way,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.89
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.23
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.37
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.08
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.63
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.55
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.57
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.1
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,34.8
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,50.52
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,43.56
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.03
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
531906,Ty Canol Way,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.22
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.56
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.35
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.0
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.01
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.8
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.68
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.29
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.0
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.93
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,35.1
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,52.48
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,44.04
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.48
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
531906,Ty Canol Way,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.68
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.88
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.05
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.01
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.32
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.35
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.9
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.1
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.7
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.13
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,35.3
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,51.7
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.52
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.54
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
531906,Ty Canol Way,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.37
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.3
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.97
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.5
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.48
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.19
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.72
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.43
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.36
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.79
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.1
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.3
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,35.5
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
