Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,55.17
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,47.95
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.04
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
531906,Ty Canol Way,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.84
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.46
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.95
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.8
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.47
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.31
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.7
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.1
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.3
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.29
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.4
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,35.7
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,55.87
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.71
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.35
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
531906,Ty Canol Way,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.02
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.98
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.91
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.1
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.3
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.6
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.6
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.44
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.0
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.38
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.75
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.5
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.42
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.67
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,35.9
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,61.32
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.87
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.91
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
531906,Ty Canol Way,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.69
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.51
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.0
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.7
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.1
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.4
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.94
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.67
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.62
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.94
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.7
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.5
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.91
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,36.1
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,62.98
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.1
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.87
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
531906,Ty Canol Way,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.11
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.13
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.76
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.0
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.1
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.9
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.54
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.35
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.45
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.86
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.75
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.3
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.5
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.0
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,36.3
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,64.98
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.09
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.34
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
531906,Ty Canol Way,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.26
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.98
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.22
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.9
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.2
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.4
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.8
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.55
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.73
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.08
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.14
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.81
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.5
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.9
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.91
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.77
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,36.5
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,69.66
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,54.8
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.02
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,138.7
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
531906,Ty Canol Way,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.68
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.35
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.35
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.0
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.2
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.0
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.37
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.96
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.75
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.26
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.2
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.7
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.43
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.92
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,36.6
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,72.25
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,58.95
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.65
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,140.9
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
531906,Ty Canol Way,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.15
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.25
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.45
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.0
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.2
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.0
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.63
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.83
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.39
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.68
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.3
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.7
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.7
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.45
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.34
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,36.7
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,67.98
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,60.04
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.5
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,134.2
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
531906,Ty Canol Way,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.5
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.1
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.42
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.9
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.4
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.2
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.2
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.43
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.31
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.1
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.46
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.6
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.5
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.0
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.49
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,36.8
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,71.81
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.21
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.52
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
531906,Ty Canol Way,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.9
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.77
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.2
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,61.2
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.2
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.5
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.9
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.68
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.13
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.02
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.02
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.0
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.5
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.55
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.8
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.32
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,36.9
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,74.12
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,64.43
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.84
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,137.2
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
531906,Ty Canol Way,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.29
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.13
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,27.05
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,62.3
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.9
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.0
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.0
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.41
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.58
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.53
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.21
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.1
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.7
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.9
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.36
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
