Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.8
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,37.0
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,79.6
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,62.97
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,69.08
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,145.1
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.6
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
531906,Ty Canol Way,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.76
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.84
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,35.01
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,80.8
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.1
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.9
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,146.9
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.84
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.91
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,36.17
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.32
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.7
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,152.1
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.0
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.0
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.34
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,37.0
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,84.11
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.35
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,81.3
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,162.7
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.7
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
531906,Ty Canol Way,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.6
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,31.83
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.2
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,33.9
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,85.6
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,136.4
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.2
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,143.1
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.57
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.46
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.52
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.7
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.45
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.68
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.4
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.1
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.3
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.34
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.46
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,37.0
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,88.56
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,69.86
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,80.0
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,157.2
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.8
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
531906,Ty Canol Way,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.2
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,32.4
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.15
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.51
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,80.7
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,137.9
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.2
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.8
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.66
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.68
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.61
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.45
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.69
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.24
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.5
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.7
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.1
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.28
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,37.0
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,90.78
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,63.82
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,76.65
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,171.8
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,387.2
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
531906,Ty Canol Way,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.04
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.05
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,34.14
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,79.8
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.5
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.4
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,147.1
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.71
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.52
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.83
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.41
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.83
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.2
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.0
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.0
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.27
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.29
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,37.2
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,82.85
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.47
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.24
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,154.0
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.7
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
531906,Ty Canol Way,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.9
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.4
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.76
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.5
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.9
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.0
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.7
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.84
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.56
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.67
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,35.67
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.15
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.99
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.4
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,152.6
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.8
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.0
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.64
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.17
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,37.3
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,83.04
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,72.96
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,70.93
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,145.7
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.9
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
531906,Ty Canol Way,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.77
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.63
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.63
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.1
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.4
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.0
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.7
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.61
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,38.88
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.99
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.78
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,164.1
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.0
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.1
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.93
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.25
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.11
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,37.3
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,88.81
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,75.77
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.22
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,150.1
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,377.0
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
531906,Ty Canol Way,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.88
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.04
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.5
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.1
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.0
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.5
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.81
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.69
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,39.4
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.09
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.84
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,75.2
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,168.7
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.6
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.8
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.55
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.47
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,37.3
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,86.41
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,74.8
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,79.1
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,146.6
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,369.9
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
531906,Ty Canol Way,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.33
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.25
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,28.04
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.3
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.8
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.3
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.58
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.76
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.57
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,37.97
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.22
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,38.18
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,75.4
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,162.2
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.7
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.2
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.12
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.83
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.9
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,37.3
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,74.92
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,86.67
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,143.2
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.5
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
531906,Ty Canol Way,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.1
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.65
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.24
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.31
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.8
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.1
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.6
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.58
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.31
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,40.24
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.56
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.63
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,169.4
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.6
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.4
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.79
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.47
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,37.3
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,94.31
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,76.39
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,81.55
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,152.6
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,398.6
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
531906,Ty Canol Way,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.1
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.82
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.24
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,28.65
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.3
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.0
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.5
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.5
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.86
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
