Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.16
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,37.21
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.54
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.12
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,156.7
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.2
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.5
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.29
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.55
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.01
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.61
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,37.1
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,85.2
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,81.07
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,83.25
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,141.7
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.7
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.6
531906,Ty Canol Way,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.2
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.79
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,25.53
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,29.34
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.7
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.2
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.0
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.2
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.35
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.88
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,33.34
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,37.64
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.65
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.9
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.4
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.5
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.71
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.71
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,36.9
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,86.59
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,89.28
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,84.68
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,137.5
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.7
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,375.4
531906,Ty Canol Way,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.7
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.15
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,28.25
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.5
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,30.7
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.5
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,120.2
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.5
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,130.0
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.94
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.4
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,35.12
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,39.83
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.78
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.6
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,168.0
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.6
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.48
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.88
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.45
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,36.7
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,92.18
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,87.23
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,84.1
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,142.9
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.1
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.9
531906,Ty Canol Way,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.22
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,24.05
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.52
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.1
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.8
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.2
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.8
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.72
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,39.42
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.6
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.28
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,164.9
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.2
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.4
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.66
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.29
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.15
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,36.5
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,92.08
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,82.67
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,74.49
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,156.9
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,386.8
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.6
531906,Ty Canol Way,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,31.41
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.2
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.66
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,68.9
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,133.2
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.6
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.0
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.14
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.44
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,45.57
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.08
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,35.52
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,80.4
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,189.9
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.8
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.7
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.28
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,36.5
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,103.75
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,72.75
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,80.76
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,187.6
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,435.3
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
531906,Ty Canol Way,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.2
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,30.53
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.99
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.74
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,68.1
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,129.4
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.4
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.9
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.32
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,45.51
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,37.16
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.14
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.5
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,190.2
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.0
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.2
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.27
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.58
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,36.5
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,103.04
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,82.98
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.75
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,179.7
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,432.9
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.7
531906,Ty Canol Way,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.94
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.95
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.15
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,28.18
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.6
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.6
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.4
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.38
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.79
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.95
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,50.09
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,52.31
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.12
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,95.5
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,210.4
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,220.2
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.0
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.57
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.91
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.96
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,36.2
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,98.33
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,100.4
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,84.05
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,149.7
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,414.1
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,422.7
531906,Ty Canol Way,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.4
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.81
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.29
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.55
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,30.73
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.3
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.0
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.7
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,129.8
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.41
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.59
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.7
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.83
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,44.73
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,53.22
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.31
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,94.0
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,187.6
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,224.1
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.2
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.5
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.8
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,35.9
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,98.93
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,100.81
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,84.76
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,152.2
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,417.0
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,424.4
531906,Ty Canol Way,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.0
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.4
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,28.0
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,28.91
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,33.58
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,119.6
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,122.7
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,142.1
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.05
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.74
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.15
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,46.41
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,46.83
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.1
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,83.6
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,196.3
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,199.7
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.4
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,35.5
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,99.68
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,99.42
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,87.79
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,152.7
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,422.0
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,420.9
531906,Ty Canol Way,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.9
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,39.57
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.76
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,35.33
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,80.5
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,167.9
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.0
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,149.6
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.26
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,39.06
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,46.18
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,37.62
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.4
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,164.6
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,195.7
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,160.3
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.54
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.76
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,35.1
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,107.4
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,94.58
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,93.03
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,156.7
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,454.0
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,400.2
531906,Ty Canol Way,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.3
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
