Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,33.94
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.39
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,35.21
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,78.8
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,144.9
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.9
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,149.8
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.27
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.47
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.6
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.52
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,42.65
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,48.07
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,35.73
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.6
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,179.8
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,205.1
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.8
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.52
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.12
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,34.7
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,107.97
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,96.7
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,95.48
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,149.9
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,457.1
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,410.0
531906,Ty Canol Way,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.6
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.22
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,34.98
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.15
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,32.82
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,76.2
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,148.6
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.1
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,138.8
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.25
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.92
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.96
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,41.42
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,49.59
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,35.29
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,79.5
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,174.6
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,212.8
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.9
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.49
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.74
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,34.3
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,106.33
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,98.4
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,88.35
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,157.2
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,449.7
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,418.1
531906,Ty Canol Way,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,377.1
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.06
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,34.47
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,28.28
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,31.93
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.8
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,146.5
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,121.8
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,135.8
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.4
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.76
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,39.48
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,47.06
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,37.44
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.0
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,200.8
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.7
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.05
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.44
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.47
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.31
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,33.7
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,106.79
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,99.02
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,93.63
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,146.4
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,452.9
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,420.8
531906,Ty Canol Way,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.1
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.8
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,33.69
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.77
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,32.36
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,73.5
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,143.7
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.0
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,137.8
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.19
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.01
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,39.84
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.36
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.19
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,168.3
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.6
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.6
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.45
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.85
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,33.3
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,102.38
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,79.37
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,92.62
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,162.3
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,434.4
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
531906,Ty Canol Way,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,394.8
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.15
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,28.64
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.41
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,31.33
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,68.9
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.1
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.8
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,133.0
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.81
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.53
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.5
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.46
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.75
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,44.82
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,39.59
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,36.21
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,189.3
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,169.5
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.3
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.35
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.35
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.9
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,32.9
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,109.62
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,83.2
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,89.85
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,167.9
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,465.4
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.4
531906,Ty Canol Way,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.9
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.47
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.53
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,28.65
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.8
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.6
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.0
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.56
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.3
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.69
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.85
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,46.76
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,40.48
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.58
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.9
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,197.3
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,172.9
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.2
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.44
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.7
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,32.6
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,107.49
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,88.19
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,82.32
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,169.3
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,456.8
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.0
531906,Ty Canol Way,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.49
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.68
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.8
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.0
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.8
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.9
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.3
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.72
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.1
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.05
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.2
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,47.06
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.52
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,34.61
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.6
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,198.5
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.1
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.3
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.56
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.37
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,32.2
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,103.64
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,79.94
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,85.01
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,165.2
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,438.9
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
531906,Ty Canol Way,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.6
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.39
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.5
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,28.18
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.5
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.0
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.0
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.4
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.67
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.25
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.65
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,44.92
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,36.93
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.49
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,189.2
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.7
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.5
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.15
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,31.9
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,97.86
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,79.77
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,80.95
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,152.5
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,413.7
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.4
531906,Ty Canol Way,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.8
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.95
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.18
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,29.87
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.1
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.5
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,126.4
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.59
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.5
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,43.34
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,36.52
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.35
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,182.0
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.9
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.3
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,31.7
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,91.16
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,80.68
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,78.1
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,139.2
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.3
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
531906,Ty Canol Way,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.3
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.22
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.52
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.59
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.8
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.3
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.4
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.14
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.72
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,45.62
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,35.61
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.04
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,191.1
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.3
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.6
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.31
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,31.6
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
