Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,87.11
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,70.47
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,72.53
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,142.5
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.7
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
531906,Ty Canol Way,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.47
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.43
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.98
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.8
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.6
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.9
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.9
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.04
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.02
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.75
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.8
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.35
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,39.14
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.78
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.11
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,164.6
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.7
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.4
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,31.5
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,82.7
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,65.98
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,73.65
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,140.4
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.4
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
531906,Ty Canol Way,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.34
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.92
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.01
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,71.0
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.7
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.1
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.5
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.94
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.55
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.35
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,36.8
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.55
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.7
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,154.6
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.2
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.7
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.05
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,31.3
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,78.07
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,72.37
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,69.48
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
531906,Ty Canol Way,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.94
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.49
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.32
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.8
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.1
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.6
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.6
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.69
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,33.32
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.35
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.07
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.6
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.2
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.3
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.18
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,31.2
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,81.13
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,72.87
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,69.59
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
531906,Ty Canol Way,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.74
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.15
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.8
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.1
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.8
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.52
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.29
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.07
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.93
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.6
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.7
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.5
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.1
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,31.1
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,70.6
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,72.41
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,66.22
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.9
531906,Ty Canol Way,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.08
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.06
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.18
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.45
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.6
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.6
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.7
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.7
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.36
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.81
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.28
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.07
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.4
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.8
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.5
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.42
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,31.0
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,65.46
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,69.16
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,64.71
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
531906,Ty Canol Way,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.83
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.71
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.46
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.1
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.8
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.14
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.46
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.45
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.97
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.96
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.93
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.2
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.1
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.5
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,30.9
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,67.39
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,60.18
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,66.02
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
531906,Ty Canol Way,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.47
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.1
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.04
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.6
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.2
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.0
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.72
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.35
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.38
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.73
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.76
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.4
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.3
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.2
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,30.9
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,64.38
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,63.1
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,66.35
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
531906,Ty Canol Way,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.41
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.47
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.72
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.8
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.7
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.28
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.71
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.55
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.74
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.01
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.9
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.4
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.5
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.7
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,30.9
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.4
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,65.01
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.08
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
531906,Ty Canol Way,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.45
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.89
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.15
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.66
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.5
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.7
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.1
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.81
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.57
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.79
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.6
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.6
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.5
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,30.8
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,57.46
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,64.62
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.82
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
531906,Ty Canol Way,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.45
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.21
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.28
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.2
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.4
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.82
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.56
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.9
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.31
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.8
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.1
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.9
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.5
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
