Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.27
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,30.7
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,61.31
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,66.46
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,58.14
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
531906,Ty Canol Way,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.22
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.68
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.93
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.4
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.6
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.0
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.41
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.27
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.79
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.64
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.6
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.1
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.7
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.12
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,30.6
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,68.14
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,63.15
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.47
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
531906,Ty Canol Way,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.78
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.82
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.65
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.2
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.6
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.2
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.31
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.51
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.72
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.83
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.9
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.9
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.17
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,30.6
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,65.56
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,64.21
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.19
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
531906,Ty Canol Way,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.59
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.47
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.71
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.1
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.0
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.7
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.06
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.69
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.93
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.6
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.76
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.29
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.8
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.9
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.8
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.82
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,30.5
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,79.07
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,68.96
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,62.73
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.6
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
531906,Ty Canol Way,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.86
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,24.32
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.89
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.8
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.6
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.9
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.46
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.24
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.15
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.06
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.98
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.37
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.4
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.8
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,30.4
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,63.7
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,69.15
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,66.8
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
531906,Ty Canol Way,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.43
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.6
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.98
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.2
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.6
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.8
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.42
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.45
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.04
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.5
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.76
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.73
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.63
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.25
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.82
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.1
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.8
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.1
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,30.4
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,59.12
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,62.42
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,72.45
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
531906,Ty Canol Way,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.87
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.31
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.03
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.6
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.8
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.15
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.02
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.34
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.21
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.08
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.01
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.2
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.8
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,30.4
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,55.24
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,57.53
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,60.77
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
531906,Ty Canol Way,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.52
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.33
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.65
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.86
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.6
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.6
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.9
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.08
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.93
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.6
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.79
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.6
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.23
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.1
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.9
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,30.4
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.43
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,59.19
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.6
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
531906,Ty Canol Way,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.64
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.83
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.97
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.9
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.8
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.77
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.31
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.15
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.8
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.75
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.22
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.58
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.01
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.5
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.5
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,30.4
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,56.44
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,58.84
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.23
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
531906,Ty Canol Way,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.1
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.98
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.52
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.7
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.0
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.6
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.67
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.99
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.56
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.3
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.8
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.31
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.46
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.18
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.71
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.6
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.7
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.9
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,30.3
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,64.62
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,63.4
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,71.8
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
531906,Ty Canol Way,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.1
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.77
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.74
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.2
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.4
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.3
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.21
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
