Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.3
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.12
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.11
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.92
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.65
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.5
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.8
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,30.2
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,61.15
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,68.15
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,67.91
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
531906,Ty Canol Way,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.27
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.25
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.94
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.9
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.1
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.6
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.3
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.39
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.57
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.18
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.6
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.02
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.68
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.08
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.31
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.13
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.9
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.5
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.2
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.96
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,30.1
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,57.8
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,73.08
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,74.36
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,132.4
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
531906,Ty Canol Way,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.9
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.29
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.41
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.1
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.7
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.16
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.1
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.97
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.23
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.86
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.58
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.6
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.5
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.8
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,30.0
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,62.57
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.2
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,64.18
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
531906,Ty Canol Way,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.25
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.75
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.43
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.9
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.7
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.5
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.97
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.5
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.19
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.71
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.17
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.34
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.5
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.8
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,30.0
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,62.11
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.55
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,68.1
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
531906,Ty Canol Way,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.51
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.21
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.44
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.46
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.3
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.6
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.7
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.72
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.4
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.73
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.48
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.58
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.26
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.3
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.6
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.2
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.2
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.72
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,30.0
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,58.81
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,63.35
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,66.92
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
531906,Ty Canol Way,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.83
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.05
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.8
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.4
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.47
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.4
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.07
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.83
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.19
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.7
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.6
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.2
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.6
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,29.9
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,53.57
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,64.62
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,68.53
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
531906,Ty Canol Way,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.81
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.89
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.59
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.0
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.1
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.84
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.19
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.9
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.6
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.48
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.99
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.01
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.1
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.24
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.4
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.9
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.1
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.73
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,29.7
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,56.38
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,65.6
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,72.19
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
531906,Ty Canol Way,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.73
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.51
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.02
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.4
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.8
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.37
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.1
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.25
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.78
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.73
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.08
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.3
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.5
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,29.6
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,58.31
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,65.25
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.42
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
531906,Ty Canol Way,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.34
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.62
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.06
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.3
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.1
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.18
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.2
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.04
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.24
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.23
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.51
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.5
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.5
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,29.5
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,55.31
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,58.93
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,66.53
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
531906,Ty Canol Way,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.47
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.35
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.91
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.9
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.42
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.35
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.73
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.7
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.44
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.73
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.51
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.46
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.3
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.4
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.9
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,29.4
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,58.85
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,66.86
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,66.63
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
531906,Ty Canol Way,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
