Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.11
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,29.65
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.17
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,72.6
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,125.0
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.8
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.67
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.61
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.37
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.9
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.2
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.75
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.11
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.31
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.46
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.6
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.6
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.44
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,29.1
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,61.53
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,72.81
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,68.85
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
531906,Ty Canol Way,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.16
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,27.57
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.44
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,62.1
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.6
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,116.2
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.3
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.3
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.9
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.5
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.18
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.37
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.74
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.1
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.0
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.6
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.74
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.1
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,28.8
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,74.94
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,69.89
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,69.74
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.8
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
531906,Ty Canol Way,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.82
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.16
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.17
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.7
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.4
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.4
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.1
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.84
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.9
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.32
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.1
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.1
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.5
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.35
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,36.55
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.69
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.13
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.3
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,153.5
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.1
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.2
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.6
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,28.7
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,93.46
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,63.22
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,68.09
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,164.8
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,392.5
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
531906,Ty Canol Way,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.56
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.11
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.65
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.5
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.9
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.0
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.21
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,83.8
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.3
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.19
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,34.4
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.3
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.2
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,143.8
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.0
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.6
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.05
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,28.5
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,77.29
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.44
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,74.79
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,137.0
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.5
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
531906,Ty Canol Way,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.69
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.16
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.95
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.4
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.34
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,68.5
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.6
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.35
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.04
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.85
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.97
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.1
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.3
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.55
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,28.4
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,67.99
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.91
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,67.8
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
531906,Ty Canol Way,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.46
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.56
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.9
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.0
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.2
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.1
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.19
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.7
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.93
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,37.11
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.93
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.76
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.8
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,154.9
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,28.4
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,70.85
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.21
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,62.07
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
531906,Ty Canol Way,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.05
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.94
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.4
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.0
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.9
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.49
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.41
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.58
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.04
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.9
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,28.4
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,64.78
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.76
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.15
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
531906,Ty Canol Way,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.49
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.75
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.57
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.4
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.1
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.9
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.71
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.34
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.7
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.41
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.56
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.97
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.15
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.8
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.7
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.41
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,28.2
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,63.55
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,61.96
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,61.83
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
531906,Ty Canol Way,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.76
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.54
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.29
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.9
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.2
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.2
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.57
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.49
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.05
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.5
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.0
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.9
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.12
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.45
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.71
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.82
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.0
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.7
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.5
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.16
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,28.0
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,63.94
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,73.45
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,74.04
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
531906,Ty Canol Way,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.7
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.48
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.56
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.17
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.1
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.7
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.71
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.4
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.5
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.17
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.69
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.01
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.22
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.7
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.2
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.0
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.91
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,27.9
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
