Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,70.8
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.16
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,71.83
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,134.8
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
531906,Ty Canol Way,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.59
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.14
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.07
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.9
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.8
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.3
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.8
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.95
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.62
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.58
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.36
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.6
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.1
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.9
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.42
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,27.9
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,62.92
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.3
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.52
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
531906,Ty Canol Way,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.43
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.12
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.15
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.8
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.7
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.44
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.83
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.91
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.26
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.2
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.0
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.18
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,27.9
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,67.62
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.08
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,61.92
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
531906,Ty Canol Way,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.13
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.27
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.22
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.64
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.9
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.0
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.5
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.3
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.31
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.2
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.0
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.62
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.6
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.3
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.5
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,27.8
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,65.19
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.1
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.7
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,119.2
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
531906,Ty Canol Way,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.18
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.41
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,29.76
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,79.8
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.1
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.5
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,125.1
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.56
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.4
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.52
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.83
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.68
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.1
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.08
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.39
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,27.7
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,70.87
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.54
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,74.39
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,148.1
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
531906,Ty Canol Way,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.09
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.57
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.27
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,56.5
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.8
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.7
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.23
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.09
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.66
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.86
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.59
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.3
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.1
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.74
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,27.6
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,65.4
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,58.13
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.22
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
531906,Ty Canol Way,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.82
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.68
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,29.38
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,77.6
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.0
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.5
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,125.4
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.87
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.6
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.23
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.75
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.93
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.2
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.4
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,27.5
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,61.33
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.33
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,75.17
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
531906,Ty Canol Way,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.57
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.08
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,30.92
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,74.6
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.4
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.6
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,131.3
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.71
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.87
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.38
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.04
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.6
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,27.4
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,64.98
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.33
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,69.82
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
531906,Ty Canol Way,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.28
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.66
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.64
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.1
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.7
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.75
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.27
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.99
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.5
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.66
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.0
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.14
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.82
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.96
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,27.3
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,68.65
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,57.45
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,67.02
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
531906,Ty Canol Way,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.08
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.65
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.12
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.12
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.4
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.8
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.9
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.0
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.66
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.04
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.39
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.99
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.83
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.6
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.7
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.46
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.1
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.7
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,27.1
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,66.61
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,66.21
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,62.53
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
531906,Ty Canol Way,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.68
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.54
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,33.61
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,91.3
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.0
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,143.5
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.48
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.71
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.54
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.74
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.79
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.9
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
