Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.56
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.5
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,27.0
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,68.29
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.88
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,72.17
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
531906,Ty Canol Way,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.41
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.86
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.97
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.0
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.1
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.1
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.98
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.63
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.36
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.51
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.5
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.9
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.28
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.0
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,26.9
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,70.35
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.31
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.87
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
531906,Ty Canol Way,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.04
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.4
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.39
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.6
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.6
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.94
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.84
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.35
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.22
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.27
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.1
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.7
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.9
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.89
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.82
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,26.8
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,65.74
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,54.57
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.63
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
531906,Ty Canol Way,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.86
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.58
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.16
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.7
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.8
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.7
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.61
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.26
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.84
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.11
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.34
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.28
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.3
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.0
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.44
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.65
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,26.7
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,68.8
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,56.08
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,61.9
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.8
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
531906,Ty Canol Way,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.8
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.21
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.8
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.5
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.7
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.34
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.03
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.73
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.0
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,34.59
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.53
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.42
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.9
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.6
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.3
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,26.8
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,83.03
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.88
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.66
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,168.6
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.5
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
531906,Ty Canol Way,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.46
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.96
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.08
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.1
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.2
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.71
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.28
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.84
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.36
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.54
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.3
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.8
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.46
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.0
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,26.7
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,76.99
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.63
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.95
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,154.4
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.1
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
531906,Ty Canol Way,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.84
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.35
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.48
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.2
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.09
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.14
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.72
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.21
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.17
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.26
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.2
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.38
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,26.6
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,60.46
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.94
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.3
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
531906,Ty Canol Way,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.18
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.63
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.99
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.1
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.21
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.4
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.53
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.97
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.61
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.3
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.51
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,26.6
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,63.2
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.62
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.59
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
531906,Ty Canol Way,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.52
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.67
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.73
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.49
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.5
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.15
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.81
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.94
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.09
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.8
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.34
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,26.6
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,57.24
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.83
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.7
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
531906,Ty Canol Way,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.65
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.84
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.52
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.29
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.67
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.61
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.15
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.1
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.73
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,26.6
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,55.15
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.03
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.26
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
531906,Ty Canol Way,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.61
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.31
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.24
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.13
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.9
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.99
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
