Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.54
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.38
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.15
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.22
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.56
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,26.7
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,61.24
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.49
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.76
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
531906,Ty Canol Way,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.97
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.47
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.82
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.55
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.32
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.38
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.56
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.14
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,26.8
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,53.81
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.05
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.2
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
531906,Ty Canol Way,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.89
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.8
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.56
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.05
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.62
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.16
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.56
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.37
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.82
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,26.8
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,54.36
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.53
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.73
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
531906,Ty Canol Way,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.2
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.17
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.49
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.13
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.76
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.71
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.32
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.46
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,26.9
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,53.21
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,44.51
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.71
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
531906,Ty Canol Way,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.96
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.68
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.64
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.6
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.52
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.38
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.98
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.17
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,27.0
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,48.13
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,42.6
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
531906,Ty Canol Way,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.26
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.73
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.76
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.64
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.78
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.93
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.66
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,27.1
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,47.3
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.83
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.87
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
531906,Ty Canol Way,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.92
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.73
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.39
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.57
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,27.2
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,47.3
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.94
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
531906,Ty Canol Way,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.86
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.6
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.7
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.7
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.82
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.12
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.24
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,27.3
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,49.23
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,39.51
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.47
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
531906,Ty Canol Way,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.45
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.49
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.9
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.9
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.1
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.82
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.49
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.7
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,27.4
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,47.66
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,39.92
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.43
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
531906,Ty Canol Way,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.48
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.32
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.94
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.29
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.28
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.99
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,27.5
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,45.37
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.91
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
531906,Ty Canol Way,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.75
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.06
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
