Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.82
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.58
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.49
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.15
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,27.5
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,42.63
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,40.28
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.73
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
531906,Ty Canol Way,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.42
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.36
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.9
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.29
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.75
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.37
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.83
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.96
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,27.6
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,47.11
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,40.48
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
531906,Ty Canol Way,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.05
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.42
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.53
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.74
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.59
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.19
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.6
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,27.7
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,43.13
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,39.24
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
531906,Ty Canol Way,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.55
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.33
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.1
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.78
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.92
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.93
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,27.9
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,42.63
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.2
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
531906,Ty Canol Way,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.63
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.34
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.08
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.07
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.54
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.36
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,28.0
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,45.52
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.75
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.2
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
531906,Ty Canol Way,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.85
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.24
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.86
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.27
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,28.1
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,44.08
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.8
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
531906,Ty Canol Way,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.13
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.3
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.29
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.91
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.2
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.56
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.4
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,28.2
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,45.79
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.98
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.95
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
531906,Ty Canol Way,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.16
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.96
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.73
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.18
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.67
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.04
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.38
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.31
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.72
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.3
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,28.3
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,49.06
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,42.51
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.09
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
531906,Ty Canol Way,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.33
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.96
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.45
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.28
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.42
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.04
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.02
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.37
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,76.6
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.1
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,28.4
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,48.76
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,44.44
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.46
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
531906,Ty Canol Way,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.37
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.2
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.48
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.76
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.57
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.98
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.62
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.76
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,84.4
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.7
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,28.4
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
