Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,53.64
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,48.05
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.1
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
531906,Ty Canol Way,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.87
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.39
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.81
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.14
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.67
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.25
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.77
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.66
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.5
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.33
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,88.0
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.2
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,28.5
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,57.5
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,46.93
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.7
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
531906,Ty Canol Way,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.63
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.71
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.34
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.82
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.33
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.7
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.44
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,81.3
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.6
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,28.6
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,55.79
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,46.48
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
531906,Ty Canol Way,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.8
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.58
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.8
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.77
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.12
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.5
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.14
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.9
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.44
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,93.8
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.9
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,28.7
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,59.25
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,42.26
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.39
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,130.7
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
531906,Ty Canol Way,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.89
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.04
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.79
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.78
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.61
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.46
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.8
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.6
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.37
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,86.8
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.5
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,28.8
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,56.45
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,42.76
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.51
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
531906,Ty Canol Way,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.76
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.15
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.54
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.88
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.6
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.47
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.49
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.9
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.3
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.56
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,85.3
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.4
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,29.0
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,58.15
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.49
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.15
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
531906,Ty Canol Way,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.58
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.97
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.76
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.04
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.96
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.5
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.3
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.0
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,87.5
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.3
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,29.1
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,60.68
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,44.11
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,141.9
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
531906,Ty Canol Way,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.35
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.47
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.89
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.97
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.73
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.9
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.03
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,94.3
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.6
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,29.3
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,65.56
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,44.22
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.3
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,145.8
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
531906,Ty Canol Way,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.97
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.95
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.82
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.95
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.22
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.42
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.26
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.8
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.15
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,81.7
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.0
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,29.4
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,59.76
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,42.72
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
531906,Ty Canol Way,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.17
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.03
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.66
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.35
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.21
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,80.6
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.7
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,29.6
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,51.09
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.69
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
531906,Ty Canol Way,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.63
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.88
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.95
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.0
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.12
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
