Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.32
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,80.5
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.2
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,29.8
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,51.47
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.72
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
531906,Ty Canol Way,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.9
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.48
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.93
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.54
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.26
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.3
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.49
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.56
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,83.7
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.2
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,29.9
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,51.09
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.72
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.2
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
531906,Ty Canol Way,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.51
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.03
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.33
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.68
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.64
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.05
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.02
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,30.1
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,46.9
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.48
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.51
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
531906,Ty Canol Way,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.31
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.55
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.54
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.63
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.63
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.72
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.0
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,30.3
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,49.34
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.19
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
531906,Ty Canol Way,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.47
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.93
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.66
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.54
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.12
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.89
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.58
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,86.0
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.6
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,30.5
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,53.2
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.07
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
531906,Ty Canol Way,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.52
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.65
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.61
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.77
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.79
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.8
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.14
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.09
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,90.8
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.7
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,30.7
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,58.69
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.09
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.55
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
531906,Ty Canol Way,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.34
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.94
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.3
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.02
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.81
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.2
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,86.8
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.4
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,30.9
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,56.15
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.86
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
531906,Ty Canol Way,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.67
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.08
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.25
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.0
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.42
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.32
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.95
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.7
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,31.1
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,53.8
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.21
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.42
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
531906,Ty Canol Way,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.87
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.16
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.7
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.68
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.11
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.4
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.64
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.08
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.33
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,31.3
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,52.83
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.85
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.68
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
531906,Ty Canol Way,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.28
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.19
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.32
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.6
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.5
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.58
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.96
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.26
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.36
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.02
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,31.5
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,56.04
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.8
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.88
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
531906,Ty Canol Way,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.87
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.01
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.07
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.34
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.9
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.53
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.3
