Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.57
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.66
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.64
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.19
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,31.7
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,53.04
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.38
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.26
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
531906,Ty Canol Way,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.11
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.28
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.8
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.72
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.23
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.72
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.07
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.15
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.5
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,33.0
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,48.78
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.68
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.13
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
531906,Ty Canol Way,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.82
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.9
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.59
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.6
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.34
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.81
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.56
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.66
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.05
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,33.2
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,50.53
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.88
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,47.26
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
531906,Ty Canol Way,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.82
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.12
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.69
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.72
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.0
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.61
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.6
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.95
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.76
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.0
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,33.4
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,52.15
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.46
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.57
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
531906,Ty Canol Way,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.38
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.56
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.21
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.3
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.8
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.66
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.59
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.23
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.31
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.17
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.95
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,33.6
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,52.9
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.13
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.29
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
531906,Ty Canol Way,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.83
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.3
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.83
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.9
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.82
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.42
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.35
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.73
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.0
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.72
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,33.8
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,50.25
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.46
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,50.85
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
531906,Ty Canol Way,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.08
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.9
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.8
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,56.5
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.7
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.4
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.9
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.23
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.26
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.77
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.54
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,34.0
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,52.51
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.03
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.89
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
531906,Ty Canol Way,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.47
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.34
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.03
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.7
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.6
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.1
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.8
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.69
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.78
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.56
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.95
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.3
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.69
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,34.2
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,50.77
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,47.17
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,54.91
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
531906,Ty Canol Way,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.57
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.16
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.67
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.9
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,59.7
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.5
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.0
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.9
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.12
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.98
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.57
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.66
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.28
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.1
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.34
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.7
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,34.3
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,55.78
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,56.48
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.21
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
531906,Ty Canol Way,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.01
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.21
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.77
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.4
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.8
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.85
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.29
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.78
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.05
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.84
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.61
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.3
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,34.5
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.08
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,57.45
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.83
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
531906,Ty Canol Way,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.44
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.39
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.14
