Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.1
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.7
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.5
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.25
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.24
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.24
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.75
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.9
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,34.7
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,54.37
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,55.17
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,59.37
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
531906,Ty Canol Way,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.06
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.15
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.5
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.01
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.8
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.0
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.6
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.67
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.57
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.62
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.86
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.95
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.18
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.2
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.3
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.1
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.55
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,34.9
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,63.14
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.85
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,59.89
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
531906,Ty Canol Way,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.37
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.61
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.34
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.31
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.5
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.4
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.2
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.07
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.96
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.66
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.89
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.45
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.34
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.8
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.4
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.5
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.37
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,35.0
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,74.42
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,65.28
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,65.91
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
531906,Ty Canol Way,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.6
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.6
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.97
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,29.17
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,67.9
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.8
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.6
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.0
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.06
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.84
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.94
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.47
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.92
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.2
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.5
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.62
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,35.1
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,70.1
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,61.07
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,68.1
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,138.7
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
531906,Ty Canol Way,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.66
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.83
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.1
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.76
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,61.1
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.0
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.7
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.1
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.97
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.98
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.12
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.31
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.22
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.5
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.7
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.5
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.43
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,35.3
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,63.66
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,63.62
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,61.42
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
531906,Ty Canol Way,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.52
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,28.23
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.15
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.2
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,79.3
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,120.3
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.5
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.9
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.78
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.91
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.1
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.46
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.75
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.96
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.3
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.7
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.72
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.9
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.7
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,35.4
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,79.38
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,59.27
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.97
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,154.8
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.3
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
531906,Ty Canol Way,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.29
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.74
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,28.44
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,69.1
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.4
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.8
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.0
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.25
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.78
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.11
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.95
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.43
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.4
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.8
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.3
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.56
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.73
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,35.6
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,70.14
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,61.17
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,68.78
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,139.1
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
531906,Ty Canol Way,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.57
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.45
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.65
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,63.5
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.3
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.6
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.6
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.82
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.1
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.3
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.79
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.06
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.3
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.9
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.5
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.66
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,35.7
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,69.66
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,67.35
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,72.75
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,137.8
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
531906,Ty Canol Way,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.43
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.82
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,29.07
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,71.0
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.3
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.7
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.4
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.97
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.5
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.44
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.01
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.24
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.98
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.4
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.6
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.4
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.24
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.36
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,35.8
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,70.49
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,64.74
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,76.15
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,142.5
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
531906,Ty Canol Way,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.46
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.83
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.59
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.8
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.1
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.7
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.41
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.85
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.97
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,34.26
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.55
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.6
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.3
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.3
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,35.9
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
531906,Ty Canol Way,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
