Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.97
531906,Ty Canol Way,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
531906,Ty Canol Way,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
531906,Ty Canol Way,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
531906,Ty Canol Way,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
531906,Ty Canol Way,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
531906,Ty Canol Way,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
531906,Ty Canol Way,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,34.8
531906,Ty Canol Way,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531906,Ty Canol Way,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531906,Ty Canol Way,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
531906,Ty Canol Way,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531906,Ty Canol Way,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
531906,Ty Canol Way,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
531906,Ty Canol Way,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
531906,Ty Canol Way,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
531906,Ty Canol Way,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,97.26
531906,Ty Canol Way,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,75.59
531906,Ty Canol Way,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,84.59
531906,Ty Canol Way,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,161.6
531906,Ty Canol Way,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,409.5
531906,Ty Canol Way,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
531906,Ty Canol Way,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.3
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.3
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.46
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.72
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.23
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.3
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.1
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.3
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.51
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.15
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.3
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.97
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,50.05
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,39.13
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.26
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,84.2
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,211.9
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.7
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.7
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.5
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.97
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.57
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.9
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,34.6
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,109.52
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,82.2
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,86.21
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,176.5
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,460.5
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.5
531906,Ty Canol Way,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.3
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,27.48
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.84
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.27
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.8
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,118.0
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.1
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.4
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.43
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.69
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,48.95
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,39.89
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.74
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,85.0
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,206.1
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,170.0
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.5
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.45
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.45
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,34.5
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,106.38
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,87.73
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.26
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,179.1
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,447.6
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.7
531906,Ty Canol Way,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,28.75
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.15
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.76
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,71.6
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.4
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.3
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.2
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.64
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.28
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,37.63
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,47.59
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.5
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,76.5
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.7
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,203.6
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.0
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.66
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.61
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.29
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,34.3
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,98.68
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,89.66
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,77.84
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,168.1
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,417.6
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,380.2
531906,Ty Canol Way,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.28
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.39
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.15
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.44
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.6
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.3
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.1
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.2
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.78
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.83
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.71
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,40.72
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,47.31
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.54
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,76.6
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,171.9
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,202.7
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.9
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.13
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.52
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,34.1
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,89.82
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,90.26
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,76.35
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,154.8
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.9
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,384.3
531906,Ty Canol Way,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,27.4
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.9
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.19
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.2
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,117.5
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.8
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.1
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.36
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.73
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.09
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.63
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,48.77
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,41.67
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.82
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,77.1
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,206.2
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,178.1
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.1
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.51
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,33.8
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,97.63
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,94.82
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,80.87
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,160.6
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,415.2
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,402.9
531906,Ty Canol Way,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.8
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.31
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,32.31
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.07
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,28.14
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,67.4
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,138.0
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.7
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.2
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.37
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.88
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.52
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.71
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,39.31
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,40.47
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.81
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.0
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,173.0
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.7
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.52
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.23
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.97
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.2
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,33.4
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,97.21
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,97.14
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,84.8
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,158.0
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,413.8
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,413.1
531906,Ty Canol Way,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.8
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,36.39
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.93
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.19
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,86.4
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,155.2
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.6
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.8
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.22
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.2
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.16
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.89
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,37.57
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,43.66
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.57
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.8
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,186.1
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.7
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.88
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.37
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,33.0
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,97.95
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,91.24
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,92.2
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,148.2
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,417.0
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.3
531906,Ty Canol Way,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,394.6
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,40.47
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.43
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.06
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,102.8
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,172.0
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.3
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.4
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.34
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,40.64
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,41.81
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,34.52
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.3
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,173.6
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,178.1
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.9
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.55
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.42
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.3
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,32.7
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,109.93
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,88.75
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,83.37
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,181.5
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,466.5
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.1
531906,Ty Canol Way,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.9
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,34.53
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.11
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.65
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,81.0
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,146.7
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.5
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.8
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.1
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.4
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.32
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.14
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.54
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.44
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,43.39
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,34.92
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.6
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.7
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,185.1
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.6
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.75
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.18
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.53
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.1
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,32.4
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,97.82
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,89.36
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,85.5
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,148.7
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.0
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,379.5
531906,Ty Canol Way,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.6
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,29.29
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,27.8
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,30.81
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,125.6
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,118.4
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,131.0
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.53
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.17
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.0
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
