Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.57
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.59
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.75
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,40.19
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,37.24
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.6
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,171.8
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.5
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.59
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.03
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.64
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,31.9
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,91.16
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,91.37
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,93.85
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,139.4
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,389.1
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.1
531906,Ty Canol Way,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,400.5
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,29.16
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,26.27
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.8
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.9
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,124.7
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.3
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.6
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.62
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.5
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.94
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.51
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,45.68
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.99
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,85.9
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.9
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,194.7
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.6
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.5
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.99
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,31.4
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,92.99
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,96.02
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,80.38
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,153.8
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,396.4
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,407.8
531906,Ty Canol Way,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.57
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,25.77
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.0
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.5
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.3
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.0
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.44
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.7
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.8
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.12
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,36.79
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,38.62
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.83
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,156.2
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.1
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.9
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.67
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.76
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,31.1
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,99.66
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,91.16
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,78.61
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,152.8
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,424.1
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,387.1
531906,Ty Canol Way,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.6
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.42
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.34
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.7
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.4
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.8
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.7
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.24
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.18
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,37.82
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.36
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,33.26
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.1
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.1
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.3
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.68
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,30.9
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,87.33
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,71.55
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,79.15
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,148.6
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.6
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
531906,Ty Canol Way,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.68
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.99
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.76
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.5
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.8
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.8
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.55
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.2
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.28
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.48
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.92
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.13
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.93
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.9
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.4
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.57
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,30.7
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,79.72
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.93
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.62
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,141.3
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.4
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
531906,Ty Canol Way,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.08
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.99
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.68
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.0
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.2
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.0
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.21
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.81
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.11
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.27
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.22
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.77
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.5
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.7
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.2
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,30.6
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,77.78
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.64
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.28
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,137.0
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.7
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
531906,Ty Canol Way,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.68
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.57
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.44
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.9
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.6
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.9
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.53
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.22
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.17
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.06
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.63
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.7
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.9
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.3
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,30.6
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,78.29
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.88
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.44
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,144.5
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
531906,Ty Canol Way,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.44
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.32
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.87
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.3
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.1
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.6
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.74
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.89
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.37
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.6
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.56
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.7
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.6
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.8
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.46
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,30.6
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.8
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.55
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.28
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,129.7
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
531906,Ty Canol Way,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.71
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,31.35
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.28
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,72.6
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.2
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,132.6
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.84
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.25
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.94
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.69
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.98
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.4
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.7
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.0
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,30.6
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,74.86
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,68.67
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.74
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,133.1
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
531906,Ty Canol Way,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.22
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,24.71
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.41
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.3
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.3
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.3
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.77
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.93
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.71
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.53
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.66
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.2
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.9
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.9
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,30.6
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,70.19
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,61.2
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.04
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
531906,Ty Canol Way,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.69
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.0
