Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.12
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.0
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.4
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.8
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.13
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.79
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.35
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.32
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.9
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.1
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.9
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.2
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,30.6
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,66.71
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,60.57
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.62
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
531906,Ty Canol Way,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.59
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.47
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.57
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.2
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.2
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.21
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.04
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.66
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.01
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.13
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.9
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.4
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.9
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,30.6
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.88
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.66
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
531906,Ty Canol Way,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.72
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.07
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.19
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.1
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.7
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.0
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.47
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.9
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.35
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.35
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.5
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.3
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.1
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,30.6
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.84
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.32
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.82
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
531906,Ty Canol Way,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.72
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.2
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.35
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.0
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.6
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.5
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.89
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.82
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.22
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.43
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.2
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,30.6
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,59.73
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.87
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.6
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
531906,Ty Canol Way,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.31
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.71
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.61
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.0
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.3
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.4
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.8
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.08
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.1
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.0
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.29
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.12
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.53
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.1
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,30.6
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,66.26
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.01
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.62
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,133.3
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
531906,Ty Canol Way,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.34
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.23
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.84
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.3
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.6
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.11
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.25
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.42
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.17
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.75
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.12
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.1
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,30.5
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.32
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.95
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.99
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
531906,Ty Canol Way,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.75
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.16
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.8
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.7
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.1
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.53
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.44
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.78
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.17
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.16
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.8
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,30.5
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.47
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.07
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.59
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
531906,Ty Canol Way,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.36
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.41
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.56
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.88
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,65.5
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.5
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.6
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.56
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.0
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.09
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.82
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.8
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,30.5
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,53.2
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.02
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,58.1
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
531906,Ty Canol Way,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.41
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.44
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.38
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.1
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.1
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.4
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.32
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.3
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.23
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.39
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.7
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.9
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,30.6
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.31
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.29
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,63.63
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
531906,Ty Canol Way,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.32
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.43
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.22
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.58
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.8
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.2
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.9
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.97
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.31
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.69
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.36
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.26
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.9
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.3
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,30.6
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
