Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.64
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.31
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.7
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,120.6
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
531906,Ty Canol Way,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.81
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.28
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.01
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.2
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.2
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.1
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.36
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.92
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.03
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.36
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.5
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.37
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.8
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.7
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.9
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,30.6
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.96
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.29
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.03
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
531906,Ty Canol Way,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.5
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.22
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.51
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.8
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.6
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.26
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.44
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.16
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.1
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.93
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,30.6
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.38
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.51
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.67
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
531906,Ty Canol Way,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.07
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.78
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.97
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.3
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.7
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.17
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.89
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.92
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.84
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.15
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.27
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.1
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.7
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,30.6
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,55.53
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.11
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.78
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
531906,Ty Canol Way,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.74
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.35
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.56
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.2
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.6
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.85
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.09
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.15
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.11
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.61
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.83
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.79
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.6
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,30.7
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,55.05
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.1
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
531906,Ty Canol Way,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.63
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.82
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.94
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.4
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.22
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.7
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.39
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.19
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.34
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.81
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.59
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.41
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.8
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.6
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.11
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,30.6
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,57.41
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,64.96
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.06
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
531906,Ty Canol Way,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.04
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.19
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.42
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.1
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.6
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.31
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.81
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.9
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.8
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.3
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.73
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.05
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.55
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.8
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.9
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,30.6
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,64.02
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,60.66
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.66
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
531906,Ty Canol Way,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.31
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.25
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.92
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.1
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.8
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.4
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.42
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.28
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.88
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.76
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.55
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.75
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.84
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.25
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.7
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.1
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.37
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,30.5
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,59.45
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,65.39
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,65.77
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
531906,Ty Canol Way,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.17
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.53
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.68
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.8
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.0
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.8
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.88
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.59
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.76
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.96
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.58
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.25
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.83
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.8
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.8
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.74
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,30.3
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,56.4
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,75.68
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.63
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
531906,Ty Canol Way,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.92
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.1
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.33
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.4
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.8
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.67
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.97
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.47
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.02
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.07
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.5
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.5
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,30.3
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.15
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,56.13
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.27
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
531906,Ty Canol Way,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.17
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.33
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.97
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.1
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.7
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.84
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.77
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.62
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.72
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.58
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.56
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.0
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
