Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,30.2
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.73
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.99
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
531906,Ty Canol Way,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.99
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.8
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.3
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.6
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.0
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.64
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.24
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.94
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.96
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.03
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.36
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.8
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.6
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.7
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.92
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,30.2
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,49.94
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.29
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,68.23
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
531906,Ty Canol Way,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.39
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.97
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.11
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.5
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.6
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.13
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.04
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.07
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.57
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.38
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.69
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.02
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.8
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.1
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.2
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,30.2
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,54.53
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.26
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,63.5
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
531906,Ty Canol Way,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.06
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.25
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.02
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.1
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.8
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.4
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.07
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.65
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.33
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.26
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.54
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.02
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.06
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.21
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.2
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,30.3
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,53.93
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.21
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
531906,Ty Canol Way,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.61
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.91
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.72
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.5
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.73
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.55
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.4
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.99
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.42
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.82
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.9
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.9
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,30.2
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.75
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.2
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.68
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
531906,Ty Canol Way,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.68
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.69
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.81
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.9
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.6
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.83
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.33
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.6
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.88
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.72
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.15
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.4
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,30.1
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.33
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.05
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.46
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
531906,Ty Canol Way,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.7
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.46
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.22
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.8
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.0
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.0
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.6
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.07
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.46
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.86
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.09
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.57
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.96
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.4
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,30.1
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,59.31
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.01
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.38
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
531906,Ty Canol Way,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.24
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,26.7
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.04
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,65.6
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.2
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.4
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.26
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.6
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.99
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.66
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.69
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.6
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.8
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,30.0
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,57.67
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,59.78
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.3
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
531906,Ty Canol Way,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.72
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.69
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.52
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,58.9
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.4
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.4
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.82
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.54
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.31
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.21
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.9
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.26
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.0
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.3
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,29.9
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.69
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.33
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.95
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
531906,Ty Canol Way,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.81
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.17
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.63
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.8
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.9
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.07
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.48
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.45
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.14
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.06
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.61
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.87
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.9
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.7
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,29.9
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,53.73
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,49.23
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,61.39
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
531906,Ty Canol Way,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.42
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.64
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.12
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.7
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.89
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.23
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
